Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,45,175.0,15.5,0.45,5.15,27.0,14.77,0.0
2018,3,4,7,0,328.0,28.0,0.4,5.4,52.0,23.38,10.49
2018,3,4,7,15,449.5,35.5,0.45,5.85,97.0,27.89,19.16
2018,3,4,7,30,571.0,43.0,0.5,6.3,142.0,32.42,23.9
2018,3,4,7,45,642.5,48.0,0.5,6.7,193.5,49.33,29.39
2018,3,4,8,0,714.0,53.0,0.5,7.1,245.0,101.19,54.28
2018,3,4,8,15,758.0,57.0,0.6,7.45,296.5,156.77,95.41
2018,3,4,8,30,802.0,61.0,0.7,7.8,348.0,217.18,146.97
2018,3,4,8,45,832.0,63.5,0.75,8.1,397.0,277.01,201.01
2018,3,4,9,0,862.0,66.0,0.8,8.4,446.0,341.17,258.66
2018,3,4,9,15,853.5,74.5,0.85,8.75,482.0,395.07,307.64
2018,3,4,9,30,845.0,83.0,0.9,9.1,518.0,448.54,354.46
2018,3,4,9,45,769.5,107.0,1.0,9.4,525.5,482.3,384.71
2018,3,4,10,0,694.0,131.0,1.1,9.7,533.0,506.28,405.75
2018,3,4,10,15,551.0,189.5,1.15,10.15,519.5,513.68,411.27
2018,3,4,10,30,408.0,248.0,1.2,10.6,506.0,509.06,406.2
2018,3,4,10,45,321.0,275.5,1.25,11.05,483.5,493.56,393.24
2018,3,4,11,0,234.0,303.0,1.3,11.5,461.0,468.79,372.71
2018,3,4,11,15,301.5,296.5,1.35,11.75,505.0,531.76,421.6
2018,3,4,11,30,369.0,290.0,1.4,12.0,549.0,591.45,466.78
2018,3,4,11,45,480.0,257.0,1.4,12.25,598.5,671.11,526.58
2018,3,4,12,0,591.0,224.0,1.4,12.5,648.0,745.98,581.67
2018,3,4,12,15,555.5,237.5,1.45,12.6,636.5,746.22,580.64
2018,3,4,12,30,520.0,251.0,1.5,12.7,625.0,742.93,577.91
2018,3,4,12,45,599.5,217.0,1.55,12.8,644.5,792.43,615.7
2018,3,4,13,0,679.0,183.0,1.6,12.9,664.0,837.72,648.76
2018,3,4,13,15,611.5,205.5,1.6,12.95,632.0,807.06,626.56
2018,3,4,13,30,544.0,228.0,1.6,13.0,600.0,769.27,599.08
2018,3,4,13,45,510.5,230.0,1.65,13.0,570.0,742.42,580.87
2018,3,4,14,0,477.0,232.0,1.7,13.0,540.0,713.55,560.89
2018,3,4,14,15,456.0,228.0,1.7,12.9,511.5,687.6,543.07
2018,3,4,14,30,435.0,224.0,1.7,12.8,483.0,660.07,523.92
2018,3,4,14,45,463.0,200.0,1.75,12.75,461.0,651.16,520.13
2018,3,4,15,0,491.0,176.0,1.8,12.7,439.0,638.74,513.51
2018,3,4,15,15,634.5,133.5,1.8,12.7,445.5,701.81,564.0
2018,3,4,15,30,778.0,91.0,1.8,12.7,452.0,743.61,595.66
2018,3,4,15,45,790.0,80.0,1.75,12.25,414.5,715.19,576.43
2018,3,4,16,0,802.0,69.0,1.7,11.8,377.0,683.0,554.66
2018,3,4,16,15,763.0,64.5,1.55,11.05,326.0,620.04,508.7
2018,3,4,16,30,724.0,60.0,1.4,10.3,275.0,557.72,460.41
2018,3,4,16,45,664.0,55.5,1.2,9.55,224.0,483.81,400.13
2018,3,4,17,0,604.0,51.0,1.0,8.8,173.0,418.36,343.93
2018,3,4,17,15,456.5,43.0,1.05,8.35,120.0,304.69,247.54
2018,3,4,17,30,309.0,35.0,1.1,7.9,67.0,204.73,157.44
2018,3,4,17,45,197.0,22.5,1.15,7.45,39.0,118.92,10.06
2018,3,4,18,0,85.0,10.0,1.2,7.0,11.0,38.86,0.0
2018,3,4,18,15,42.5,5.0,1.2,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.6,1.35,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.8,2.1,3.0,0.0,0.0
2018,3,5,6,45,178.5,17.0,1.95,2.85,29.5,16.2,0.0
2018,3,5,7,0,333.0,30.0,2.1,3.6,56.0,25.1,13.12
2018,3,5,7,15,452.0,38.0,2.2,4.2,102.0,29.98,21.19
2018,3,5,7,30,571.0,46.0,2.3,4.8,148.0,34.83,26.22
2018,3,5,7,45,640.0,52.0,2.4,5.35,200.0,51.61,30.1
2018,3,5,8,0,709.0,58.0,2.5,5.9,252.0,107.6,59.91
2018,3,5,8,15,753.0,62.5,2.5,6.55,304.0,163.51,102.23
2018,3,5,8,30,797.0,67.0,2.5,7.2,356.0,224.28,154.88
2018,3,5,8,45,827.5,70.0,2.55,7.9,405.5,284.59,210.01
2018,3,5,9,0,858.0,73.0,2.6,8.6,455.0,347.46,267.34
2018,3,5,9,15,880.5,75.0,2.6,9.2,500.5,408.53,322.31
2018,3,5,9,30,903.0,77.0,2.6,9.8,546.0,471.46,377.05
2018,3,5,9,45,919.5,78.5,2.6,10.45,586.5,530.16,426.6
2018,3,5,10,0,936.0,80.0,2.6,11.1,627.0,588.49,474.06
2018,3,5,10,15,946.0,81.0,2.6,11.6,659.0,641.81,516.34
2018,3,5,10,30,956.0,82.0,2.6,12.1,691.0,693.54,556.04
2018,3,5,10,45,962.5,83.0,2.6,12.65,716.0,741.06,591.25
2018,3,5,11,0,969.0,84.0,2.6,13.2,741.0,786.2,621.78
2018,3,5,11,15,974.0,84.5,2.55,13.5,759.0,827.09,649.07
2018,3,5,11,30,979.0,85.0,2.5,13.8,777.0,865.05,673.97
2018,3,5,11,45,982.0,85.0,2.45,14.15,786.5,897.74,694.8
2018,3,5,12,0,985.0,85.0,2.4,14.5,796.0,927.03,713.14
2018,3,5,12,15,986.0,84.5,2.4,14.65,797.5,950.5,728.45
2018,3,5,12,30,987.0,84.0,2.4,14.8,799.0,970.23,741.29
2018,3,5,12,45,986.5,83.0,2.35,15.0,792.0,984.2,749.68
2018,3,5,13,0,986.0,82.0,2.3,15.2,785.0,994.21,755.55
2018,3,5,13,15,982.0,81.5,2.3,15.25,769.5,997.61,758.11
2018,3,5,13,30,978.0,81.0,2.3,15.3,754.0,996.98,758.2
2018,3,5,13,45,971.5,80.5,2.3,15.35,730.5,990.07,754.27
2018,3,5,14,0,965.0,80.0,2.3,15.4,707.0,979.27,747.93
2018,3,5,14,15,956.0,78.0,2.3,15.35,676.0,960.61,736.67
2018,3,5,14,30,947.0,76.0,2.3,15.3,645.0,938.31,723.06
2018,3,5,14,45,933.5,75.0,2.25,15.25,607.5,909.85,704.73
2018,3,5,15,0,920.0,74.0,2.2,15.2,570.0,878.32,684.27
2018,3,5,15,15,902.0,71.0,2.2,15.2,526.0,837.76,657.63
2018,3,5,15,30,884.0,68.0,2.2,15.2,482.0,794.85,629.01
2018,3,5,15,45,854.5,66.0,1.95,14.7,433.0,748.79,596.79
2018,3,5,16,0,825.0,64.0,1.7,14.2,384.0,695.09,558.31
2018,3,5,16,15,786.5,61.0,1.55,13.25,333.0,633.37,514.51
2018,3,5,16,30,748.0,58.0,1.4,12.3,282.0,572.17,468.31
2018,3,5,16,45,627.5,57.5,1.25,11.4,221.5,469.66,386.47
2018,3,5,17,0,507.0,57.0,1.1,10.5,161.0,372.6,306.2
2018,3,5,17,15,384.5,45.5,1.15,9.95,111.5,271.85,220.72
2018,3,5,17,30,262.0,34.0,1.2,9.4,62.0,183.07,141.14
2018,3,5,17,45,169.0,21.5,1.25,8.8,36.0,107.97,24.42
2018,3,5,18,0,76.0,9.0,1.3,8.2,10.0,34.89,0.0
2018,3,5,18,15,38.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.5,1.25,5.7,2.0,0.0,0.0
2018,3,6,6,30,24.0,5.0,1.2,6.3,4.0,0.0,0.0
2018,3,6,6,45,72.0,17.0,1.2,6.95,21.5,16.2,0.0
2018,3,6,7,0,120.0,29.0,1.2,7.6,39.0,23.92,12.95
2018,3,6,7,15,179.5,42.0,1.35,8.25,69.0,32.17,22.88
2018,3,6,7,30,239.0,55.0,1.5,8.9,99.0,41.26,31.6
2018,3,6,7,45,182.0,82.5,1.65,9.55,122.0,69.94,51.87
2018,3,6,8,0,125.0,110.0,1.8,10.2,145.0,103.6,78.71
2018,3,6,8,15,187.0,124.5,1.85,10.9,188.0,133.93,100.85
2018,3,6,8,30,249.0,139.0,1.9,11.6,231.0,173.8,132.18
2018,3,6,8,45,322.5,150.0,1.95,12.25,285.5,221.03,170.29
2018,3,6,9,0,396.0,161.0,2.0,12.9,340.0,277.01,216.21
2018,3,6,9,15,452.0,166.0,2.0,13.5,389.0,329.04,259.32
2018,3,6,9,30,508.0,171.0,2.0,14.1,438.0,386.53,306.27
2018,3,6,9,45,709.5,127.0,2.05,14.65,529.0,476.19,377.7
2018,3,6,10,0,911.0,83.0,2.1,15.2,620.0,580.94,459.77
2018,3,6,10,15,927.5,82.5,2.05,15.65,654.0,635.45,501.37
2018,3,6,10,30,944.0,82.0,2.0,16.1,688.0,688.97,541.16
2018,3,6,10,45,951.0,83.5,2.0,16.55,713.5,736.83,575.67
2018,3,6,11,0,958.0,85.0,2.0,17.0,739.0,782.4,605.86
2018,3,6,11,15,962.5,85.5,1.9,17.35,756.5,822.5,631.14
2018,3,6,11,30,967.0,86.0,1.8,17.7,774.0,859.68,653.98
2018,3,6,11,45,969.5,86.5,1.7,18.05,783.5,892.12,673.22
2018,3,6,12,0,972.0,87.0,1.6,18.4,793.0,921.2,689.93
2018,3,6,12,15,972.0,87.5,1.55,18.65,794.5,944.6,703.64
2018,3,6,12,30,972.0,88.0,1.5,18.9,796.0,964.28,714.92
2018,3,6,12,45,970.0,87.5,1.4,19.1,788.5,977.25,721.24
2018,3,6,13,0,968.0,87.0,1.3,19.3,781.0,986.29,725.08
2018,3,6,13,15,953.0,89.5,1.2,19.4,761.0,982.9,721.29
2018,3,6,13,30,938.0,92.0,1.1,19.5,741.0,975.55,715.22
2018,3,6,13,45,835.5,120.0,1.05,19.55,684.5,921.22,679.98
2018,3,6,14,0,733.0,148.0,1.0,19.6,628.0,861.22,641.26
2018,3,6,14,15,724.0,142.0,0.95,19.6,598.0,840.65,628.62
2018,3,6,14,30,715.0,136.0,0.9,19.6,568.0,817.15,613.56
2018,3,6,14,45,745.0,116.5,0.8,19.55,543.0,808.83,608.12
2018,3,6,15,0,775.0,97.0,0.7,19.5,518.0,792.11,596.88
2018,3,6,15,15,783.5,85.5,0.7,19.5,483.0,766.7,581.37
2018,3,6,15,30,792.0,74.0,0.7,19.5,448.0,737.56,563.26
2018,3,6,15,45,714.0,81.5,0.6,19.05,393.0,662.05,511.89
2018,3,6,16,0,636.0,89.0,0.5,18.6,338.0,593.27,464.49
2018,3,6,16,15,579.5,84.5,0.55,17.8,288.5,524.4,416.2
2018,3,6,16,30,523.0,80.0,0.6,17.0,239.0,458.05,367.43
2018,3,6,16,45,459.5,71.0,0.7,16.15,192.0,385.42,311.73
2018,3,6,17,0,396.0,62.0,0.8,15.3,145.0,314.29,254.4
2018,3,6,17,15,328.5,50.0,0.85,14.65,106.0,247.11,197.29
2018,3,6,17,30,261.0,38.0,0.9,14.0,67.0,186.87,142.39
2018,3,6,17,45,161.5,23.5,1.0,13.4,38.5,108.73,36.13
2018,3,6,18,0,62.0,9.0,1.1,12.8,10.0,30.1,0.0
2018,3,6,18,15,31.0,4.5,1.1,12.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,1.0,9.85,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,1.0,9.8,10.0,9.53,0.0
2018,3,7,7,0,0.0,18.0,1.0,9.8,18.0,16.7,7.73
2018,3,7,7,15,0.0,29.5,1.0,10.3,29.5,27.39,18.58
2018,3,7,7,30,0.0,41.0,1.0,10.8,41.0,38.1,28.6
2018,3,7,7,45,0.0,48.5,1.05,11.35,48.5,45.08,33.33
2018,3,7,8,0,0.0,56.0,1.1,11.9,56.0,52.07,39.38
2018,3,7,8,15,0.0,42.5,1.2,12.45,42.5,39.47,28.47
2018,3,7,8,30,0.0,29.0,1.3,13.0,29.0,26.91,17.57
2018,3,7,8,45,0.0,58.5,1.45,13.55,58.5,54.39,40.93
2018,3,7,9,0,0.0,88.0,1.6,14.1,88.0,81.83,63.8
2018,3,7,9,15,18.0,132.5,1.75,14.95,142.0,129.65,102.83
2018,3,7,9,30,36.0,177.0,1.9,15.8,196.0,180.57,143.7
2018,3,7,9,45,77.0,222.0,2.05,16.6,266.5,245.75,195.33
2018,3,7,10,0,118.0,267.0,2.2,17.4,337.0,319.11,252.4
2018,3,7,10,15,281.0,255.5,2.35,17.9,434.0,417.49,329.79
2018,3,7,10,30,444.0,244.0,2.5,18.4,531.0,531.85,417.83
2018,3,7,10,45,603.5,197.5,2.65,18.85,603.5,620.89,486.15
2018,3,7,11,0,763.0,151.0,2.8,19.3,676.0,717.08,558.72
2018,3,7,11,15,851.5,121.5,2.85,19.5,720.5,782.73,605.48
2018,3,7,11,30,940.0,92.0,2.9,19.7,765.0,847.65,649.96
2018,3,7,11,45,945.5,91.0,2.95,19.9,775.5,880.19,671.46
2018,3,7,12,0,951.0,90.0,3.0,20.1,786.0,909.56,690.99
2018,3,7,12,15,958.0,87.5,3.0,20.2,789.5,935.27,707.94
2018,3,7,12,30,965.0,85.0,3.0,20.3,793.0,957.52,722.59
2018,3,7,12,45,964.5,84.0,3.0,20.4,786.0,971.07,731.47
2018,3,7,13,0,964.0,83.0,3.0,20.5,779.0,980.75,737.94
2018,3,7,13,15,961.0,82.0,3.0,20.45,763.5,984.21,740.84
2018,3,7,13,30,958.0,81.0,3.0,20.4,748.0,983.73,741.3
2018,3,7,13,45,952.0,79.5,3.0,20.4,724.5,975.97,736.92
2018,3,7,14,0,946.0,78.0,3.0,20.4,701.0,964.36,730.13
2018,3,7,14,15,936.5,76.5,3.0,20.2,670.0,945.82,719.33
2018,3,7,14,30,927.0,75.0,3.0,20.0,639.0,923.74,706.21
2018,3,7,14,45,914.0,73.5,2.95,19.75,602.0,895.23,688.42
2018,3,7,15,0,901.0,72.0,2.9,19.5,565.0,863.7,668.49
2018,3,7,15,15,883.5,69.5,2.9,19.5,522.0,824.39,642.62
2018,3,7,15,30,866.0,67.0,2.9,19.5,479.0,782.8,614.84
2018,3,7,15,45,840.5,64.5,2.65,18.55,431.5,733.1,581.41
2018,3,7,16,0,815.0,62.0,2.4,17.6,384.0,688.35,550.91
2018,3,7,16,15,751.0,61.5,2.2,16.65,328.0,612.26,496.1
2018,3,7,16,30,687.0,61.0,2.0,15.7,272.0,538.71,440.17
2018,3,7,16,45,623.5,56.0,1.8,14.8,221.0,467.22,382.85
2018,3,7,17,0,560.0,51.0,1.6,13.9,170.0,396.51,323.81
2018,3,7,17,15,407.0,45.0,1.65,13.35,119.0,283.78,229.04
2018,3,7,17,30,254.0,39.0,1.7,12.8,68.0,184.99,142.87
2018,3,7,17,45,159.5,25.0,1.8,12.2,40.0,110.96,47.07
2018,3,7,18,0,65.0,11.0,1.9,11.6,12.0,33.12,0.0
2018,3,7,18,15,32.5,5.5,1.85,11.5,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,11.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.5,2.0,1.91,0.0
2018,3,8,6,45,0.0,9.0,1.05,11.95,9.0,8.34,0.0
2018,3,8,7,0,0.0,16.0,1.1,12.4,16.0,14.83,6.43
2018,3,8,7,15,0.0,25.0,1.15,12.75,25.0,23.19,14.75
2018,3,8,7,30,0.0,34.0,1.2,13.1,34.0,31.56,22.55
2018,3,8,7,45,0.5,55.0,1.2,13.45,55.0,50.9,38.01
2018,3,8,8,0,1.0,76.0,1.2,13.8,76.0,69.68,54.0
2018,3,8,8,15,23.5,111.0,1.25,14.15,119.5,102.62,80.65
2018,3,8,8,30,46.0,146.0,1.3,14.5,163.0,140.06,110.72
2018,3,8,8,45,77.5,162.5,1.35,14.85,196.0,167.83,132.49
2018,3,8,9,0,109.0,179.0,1.4,15.2,229.0,199.49,157.7
2018,3,8,9,15,190.0,201.0,1.4,15.5,298.5,259.47,205.04
2018,3,8,9,30,271.0,223.0,1.4,15.8,368.0,330.12,260.59
2018,3,8,9,45,258.5,244.0,1.45,16.1,390.0,361.23,285.09
2018,3,8,10,0,246.0,265.0,1.5,16.4,412.0,390.89,307.99
2018,3,8,10,15,215.5,282.5,1.5,16.7,416.5,401.05,315.24
2018,3,8,10,30,185.0,300.0,1.5,17.0,421.0,411.24,322.16
2018,3,8,10,45,260.5,303.0,1.55,17.3,480.0,482.68,376.71
2018,3,8,11,0,336.0,306.0,1.6,17.6,539.0,554.66,430.38
2018,3,8,11,15,315.0,315.5,1.65,17.95,538.0,564.34,436.19
2018,3,8,11,30,294.0,325.0,1.7,18.3,537.0,571.65,440.63
2018,3,8,11,45,260.5,338.5,1.75,18.65,528.0,570.59,438.59
2018,3,8,12,0,227.0,352.0,1.8,19.0,519.0,556.86,427.54
2018,3,8,12,15,284.5,329.0,1.9,19.1,538.5,601.67,462.1
2018,3,8,12,30,342.0,306.0,2.0,19.2,558.0,636.92,489.41
2018,3,8,12,45,570.5,225.5,2.1,19.35,641.5,777.51,595.27
2018,3,8,13,0,799.0,145.0,2.2,19.5,725.0,908.54,686.51
2018,3,8,13,15,801.5,141.5,2.2,19.45,713.5,914.08,689.52
2018,3,8,13,30,804.0,138.0,2.2,19.4,702.0,916.21,691.67
2018,3,8,13,45,718.0,155.5,2.2,19.35,647.0,861.95,655.58
2018,3,8,14,0,632.0,173.0,2.2,19.3,592.0,800.19,614.3
2018,3,8,14,15,638.5,168.0,2.2,19.1,575.0,795.83,613.29
2018,3,8,14,30,645.0,163.0,2.2,18.9,558.0,788.5,609.77
2018,3,8,14,45,662.0,147.5,2.15,18.7,532.0,775.59,602.07
2018,3,8,15,0,679.0,132.0,2.1,18.5,506.0,758.96,591.83
2018,3,8,15,15,731.5,108.0,2.1,18.5,483.0,757.74,592.63
2018,3,8,15,30,784.0,84.0,2.1,18.5,460.0,746.56,586.2
2018,3,8,15,45,777.0,78.5,1.95,17.85,420.0,709.66,561.49
2018,3,8,16,0,770.0,73.0,1.8,17.2,380.0,670.48,534.83
2018,3,8,16,15,718.5,69.0,1.6,16.5,326.0,600.1,483.86
2018,3,8,16,30,667.0,65.0,1.4,15.8,272.0,535.3,434.17
2018,3,8,16,45,600.5,60.5,1.25,15.05,222.0,459.89,374.41
2018,3,8,17,0,534.0,56.0,1.1,14.3,172.0,388.81,315.69
2018,3,8,17,15,446.5,46.5,1.15,13.65,126.0,306.13,245.99
2018,3,8,17,30,359.0,37.0,1.2,13.0,80.0,231.44,179.27
2018,3,8,17,45,229.0,25.0,1.2,12.35,47.5,139.67,69.67
2018,3,8,18,0,99.0,13.0,1.2,11.7,15.0,46.98,0.0
2018,3,8,18,15,49.5,6.5,1.2,11.4,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,29.5,4.0,1.05,8.75,4.0,0.0,0.0
2018,3,9,6,30,59.0,8.0,1.2,9.2,8.0,7.63,0.0
2018,3,9,6,45,211.0,20.5,1.35,9.65,38.5,17.2,0.0
2018,3,9,7,0,363.0,33.0,1.5,10.1,69.0,26.84,16.77
2018,3,9,7,15,278.5,40.5,1.7,10.55,77.5,30.78,21.66
2018,3,9,7,30,194.0,48.0,1.9,11.0,86.0,35.4,26.21
2018,3,9,7,45,134.0,74.5,2.05,11.45,104.5,64.61,47.08
2018,3,9,8,0,74.0,101.0,2.2,11.9,123.0,93.69,71.79
2018,3,9,8,15,91.0,127.5,2.2,12.4,159.0,125.17,97.24
2018,3,9,8,30,108.0,154.0,2.2,12.9,195.0,159.33,125.21
2018,3,9,8,45,151.0,175.5,2.25,13.45,241.0,199.06,157.01
2018,3,9,9,0,194.0,197.0,2.3,14.0,287.0,244.04,193.32
2018,3,9,9,15,264.5,208.0,2.25,14.45,343.5,296.33,235.14
2018,3,9,9,30,335.0,219.0,2.2,14.9,400.0,355.95,282.68
2018,3,9,9,45,243.0,244.5,2.1,15.4,380.5,354.66,281.86
2018,3,9,10,0,151.0,270.0,2.0,15.9,361.0,340.68,270.1
2018,3,9,10,15,153.0,290.0,1.95,16.2,386.5,371.24,293.45
2018,3,9,10,30,155.0,310.0,1.9,16.5,412.0,401.98,316.31
2018,3,9,10,45,225.0,311.0,1.9,16.8,465.0,461.02,361.77
2018,3,9,11,0,295.0,312.0,1.9,17.1,518.0,531.65,414.89
2018,3,9,11,15,306.0,321.0,1.95,17.2,539.0,563.8,438.29
2018,3,9,11,30,317.0,330.0,2.0,17.3,560.0,595.83,461.65
2018,3,9,11,45,340.5,328.0,2.1,17.45,578.0,626.48,484.5
2018,3,9,12,0,364.0,326.0,2.2,17.6,596.0,657.04,507.19
2018,3,9,12,15,377.0,320.5,2.15,17.6,600.5,674.27,519.62
2018,3,9,12,30,390.0,315.0,2.1,17.6,605.0,690.34,531.28
2018,3,9,12,45,444.5,293.0,2.1,17.6,620.0,736.44,565.52
2018,3,9,13,0,499.0,271.0,2.1,17.6,635.0,771.18,591.52
2018,3,9,13,15,514.5,258.5,2.1,17.55,627.5,778.19,597.32
2018,3,9,13,30,530.0,246.0,2.1,17.5,620.0,782.77,601.77
2018,3,9,13,45,570.5,221.0,2.1,17.45,612.0,794.0,611.81
2018,3,9,14,0,611.0,196.0,2.1,17.4,604.0,807.26,623.16
2018,3,9,14,15,661.0,168.5,2.05,17.3,592.0,818.35,631.83
2018,3,9,14,30,711.0,141.0,2.0,17.2,580.0,824.19,636.78
2018,3,9,14,45,657.5,147.5,1.95,17.05,534.5,773.05,601.89
2018,3,9,15,0,604.0,154.0,1.9,16.9,489.0,720.86,566.32
2018,3,9,15,15,555.0,152.0,1.9,16.9,442.0,657.3,521.3
2018,3,9,15,30,506.0,150.0,1.9,16.9,395.0,600.62,480.08
2018,3,9,15,45,428.0,148.0,1.75,16.35,341.0,522.7,421.55
2018,3,9,16,0,350.0,146.0,1.6,15.8,287.0,435.84,354.97
2018,3,9,16,15,310.5,131.0,1.5,15.2,244.0,378.51,310.71
2018,3,9,16,30,271.0,116.0,1.4,14.6,201.0,323.5,266.82
2018,3,9,16,45,256.0,97.0,1.25,14.0,166.0,280.86,231.95
2018,3,9,17,0,241.0,78.0,1.1,13.4,131.0,238.8,196.2
2018,3,9,17,15,196.0,61.0,1.1,13.05,96.5,185.02,149.41
2018,3,9,17,30,151.0,44.0,1.1,12.7,62.0,135.55,104.82
2018,3,9,17,45,97.5,27.5,1.1,12.3,37.0,83.85,44.71
2018,3,9,18,0,44.0,11.0,1.1,11.9,12.0,25.91,0.0
2018,3,9,18,15,22.0,5.5,1.1,11.75,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.9,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.75,10.15,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.4,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.65,10.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.0,8.0,7.4,1.06
2018,3,10,7,45,0.0,10.0,0.55,11.25,10.0,9.26,2.42
2018,3,10,8,0,0.0,12.0,0.5,11.5,12.0,11.12,4.05
2018,3,10,8,15,0.0,24.5,0.5,11.7,24.5,22.73,14.14
2018,3,10,8,30,0.0,37.0,0.5,11.9,37.0,34.36,24.13
2018,3,10,8,45,0.0,42.0,0.5,12.05,42.0,39.02,28.02
2018,3,10,9,0,0.0,47.0,0.5,12.2,47.0,43.69,31.89
2018,3,10,9,15,0.0,52.5,0.55,12.5,52.5,48.82,36.1
2018,3,10,9,30,0.0,58.0,0.6,12.8,58.0,53.97,40.27
2018,3,10,9,45,0.0,80.0,0.6,13.05,80.0,74.52,57.33
2018,3,10,10,0,0.0,102.0,0.6,13.3,102.0,95.08,74.12
2018,3,10,10,15,0.0,102.0,0.6,13.5,102.0,95.13,73.88
2018,3,10,10,30,0.0,102.0,0.6,13.7,102.0,95.16,73.72
2018,3,10,10,45,0.0,99.5,0.55,13.95,99.5,92.85,71.62
2018,3,10,11,0,0.0,97.0,0.5,14.2,97.0,90.52,69.55
2018,3,10,11,15,2.0,136.5,0.5,14.3,138.0,129.46,101.12
2018,3,10,11,30,4.0,176.0,0.5,14.4,179.0,169.04,132.56
2018,3,10,11,45,3.0,170.0,0.45,14.55,172.0,162.76,127.14
2018,3,10,12,0,2.0,164.0,0.4,14.7,165.0,156.38,121.9
2018,3,10,12,15,5.0,184.0,0.5,14.75,187.5,178.68,139.78
2018,3,10,12,30,8.0,204.0,0.6,14.8,210.0,201.37,157.77
2018,3,10,12,45,7.5,204.5,0.65,14.8,210.0,201.88,158.15
2018,3,10,13,0,7.0,205.0,0.7,14.8,210.0,202.38,158.67
2018,3,10,13,15,4.5,182.5,0.7,14.8,185.5,178.06,139.49
2018,3,10,13,30,2.0,160.0,0.7,14.8,161.0,153.71,120.24
2018,3,10,13,45,1.5,156.0,0.7,14.75,157.0,149.51,117.12
2018,3,10,14,0,1.0,152.0,0.7,14.7,153.0,145.31,113.93
2018,3,10,14,15,1.5,154.5,0.7,14.6,155.5,148.55,116.82
2018,3,10,14,30,2.0,157.0,0.7,14.5,158.0,151.91,119.81
2018,3,10,14,45,2.5,155.5,0.65,14.45,157.0,151.31,119.59
2018,3,10,15,0,3.0,154.0,0.6,14.4,156.0,150.82,119.49
2018,3,10,15,15,4.0,142.5,0.6,14.4,144.5,140.44,111.42
2018,3,10,15,30,5.0,131.0,0.6,14.4,133.0,130.01,103.28
2018,3,10,15,45,9.5,134.0,0.45,14.1,138.0,137.67,110.1
2018,3,10,16,0,14.0,137.0,0.3,13.8,143.0,145.77,117.14
2018,3,10,16,15,26.0,122.5,0.35,13.5,131.5,147.69,119.49
2018,3,10,16,30,38.0,108.0,0.4,13.2,120.0,140.02,113.75
2018,3,10,16,45,19.0,73.5,0.45,12.95,79.5,87.33,69.32
2018,3,10,17,0,0.0,39.0,0.5,12.7,39.0,36.22,25.47
2018,3,10,17,15,0.0,30.0,0.55,12.45,30.0,27.84,18.11
2018,3,10,17,30,0.0,21.0,0.6,12.2,21.0,19.48,10.57
2018,3,10,17,45,0.5,13.0,0.7,11.9,13.0,12.25,2.39
2018,3,10,18,0,1.0,5.0,0.8,11.6,5.0,5.12,0.0
2018,3,10,18,15,0.5,2.5,0.8,11.5,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,0.9,7.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.0,8.3,11.0,9.53,0.0
2018,3,11,6,45,234.0,22.5,1.1,8.8,44.5,18.67,0.0
2018,3,11,7,0,390.0,35.0,1.2,9.3,78.0,28.2,18.58
2018,3,11,7,15,488.0,43.0,1.15,9.85,125.5,33.0,23.85
2018,3,11,7,30,586.0,51.0,1.1,10.4,173.0,37.7,28.44
2018,3,11,7,45,645.0,56.5,1.1,10.9,224.5,68.0,36.53
2018,3,11,8,0,704.0,62.0,1.1,11.4,276.0,124.34,70.74
2018,3,11,8,15,743.5,66.5,1.0,12.1,327.5,180.18,114.43
2018,3,11,8,30,783.0,71.0,0.9,12.8,379.0,240.33,165.88
2018,3,11,8,45,810.5,74.0,0.8,13.45,427.5,299.64,218.09
2018,3,11,9,0,838.0,77.0,0.7,14.1,476.0,361.14,271.15
2018,3,11,9,15,858.5,79.0,0.7,14.8,520.5,420.77,321.53
2018,3,11,9,30,879.0,81.0,0.7,15.5,565.0,482.1,371.25
2018,3,11,9,45,895.0,82.5,0.65,16.2,604.0,539.58,415.74
2018,3,11,10,0,911.0,84.0,0.6,16.9,643.0,596.66,457.96
2018,3,11,10,15,877.5,100.0,0.7,17.45,661.0,638.49,489.12
2018,3,11,10,30,844.0,116.0,0.8,18.0,679.0,674.84,515.47
2018,3,11,10,45,848.0,120.0,0.85,18.5,703.0,719.91,547.07
2018,3,11,11,0,852.0,124.0,0.9,19.0,727.0,762.78,575.54
2018,3,11,11,15,881.5,116.0,1.05,19.3,752.5,810.46,608.03
2018,3,11,11,30,911.0,108.0,1.2,19.6,778.0,852.42,636.41
2018,3,11,11,45,910.5,110.0,1.35,19.9,786.5,882.34,656.72
2018,3,11,12,0,910.0,112.0,1.5,20.2,795.0,908.94,674.96
2018,3,11,12,15,930.0,104.5,1.55,20.35,803.0,940.05,695.28
2018,3,11,12,30,950.0,97.0,1.6,20.5,811.0,968.13,713.56
2018,3,11,12,45,914.0,110.5,1.65,20.6,792.0,964.86,711.7
2018,3,11,13,0,878.0,124.0,1.7,20.7,773.0,964.97,712.56
2018,3,11,13,15,888.5,117.0,1.65,20.8,762.5,966.18,712.9
2018,3,11,13,30,899.0,110.0,1.6,20.9,752.0,971.53,716.06
2018,3,11,13,45,906.0,103.5,1.6,20.95,733.0,970.32,715.89
2018,3,11,14,0,913.0,97.0,1.6,21.0,714.0,965.19,713.41
2018,3,11,14,15,854.5,108.5,1.5,20.95,665.5,925.07,687.04
2018,3,11,14,30,796.0,120.0,1.4,20.9,617.0,874.68,654.13
2018,3,11,14,45,796.5,110.0,1.3,20.85,583.0,850.4,638.63
2018,3,11,15,0,797.0,100.0,1.2,20.8,549.0,822.71,620.53
2018,3,11,15,15,750.0,101.0,1.2,20.8,498.0,764.87,582.88
2018,3,11,15,30,703.0,102.0,1.2,20.8,447.0,711.08,547.61
2018,3,11,15,45,696.0,93.0,0.9,20.55,407.0,672.35,519.64
2018,3,11,16,0,689.0,84.0,0.6,20.3,367.0,631.58,489.49
2018,3,11,16,15,661.5,77.0,0.6,19.75,320.5,577.16,452.63
2018,3,11,16,30,634.0,70.0,0.6,19.2,274.0,522.89,413.53
2018,3,11,16,45,561.5,64.5,0.55,18.65,222.0,443.47,352.91
2018,3,11,17,0,489.0,59.0,0.5,18.1,170.0,369.1,293.85
2018,3,11,17,15,424.0,49.0,0.6,17.55,127.5,299.09,236.44
2018,3,11,17,30,359.0,39.0,0.7,17.0,85.0,234.88,180.49
2018,3,11,17,45,231.5,27.0,0.75,16.45,51.5,146.87,90.69
2018,3,11,18,0,104.0,15.0,0.8,15.9,18.0,50.96,0.0
2018,3,11,18,15,52.0,7.5,0.8,15.6,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,1.35,11.15,5.5,0.0,0.0
2018,3,12,6,30,61.0,10.0,1.5,11.7,11.0,9.53,0.0
2018,3,12,6,45,200.5,24.0,1.65,12.3,44.0,19.88,3.6
2018,3,12,7,0,340.0,38.0,1.8,12.9,77.0,30.77,20.64
2018,3,12,7,15,438.5,46.5,1.9,13.5,123.5,35.84,26.0
2018,3,12,7,30,537.0,55.0,2.0,14.1,170.0,40.8,30.75
2018,3,12,7,45,601.0,60.5,2.05,14.7,220.5,71.59,39.21
2018,3,12,8,0,665.0,66.0,2.1,15.3,271.0,122.99,70.03
2018,3,12,8,15,706.5,70.0,2.25,16.1,321.5,179.66,114.4
2018,3,12,8,30,748.0,74.0,2.4,16.9,372.0,237.7,163.93
2018,3,12,8,45,777.5,77.0,2.55,17.7,420.0,295.62,215.06
2018,3,12,9,0,807.0,80.0,2.7,18.5,468.0,356.01,267.81
2018,3,12,9,15,815.5,85.0,2.8,19.05,507.5,412.01,316.47
2018,3,12,9,30,824.0,90.0,2.9,19.6,547.0,467.57,363.22
2018,3,12,9,45,849.0,89.0,3.05,20.1,588.0,524.98,410.04
2018,3,12,10,0,874.0,88.0,3.2,20.6,629.0,582.74,455.79
2018,3,12,10,15,872.0,94.5,3.25,20.85,657.0,631.38,493.47
2018,3,12,10,30,870.0,101.0,3.3,21.1,685.0,677.57,528.31
2018,3,12,10,45,836.0,119.0,3.4,21.4,696.5,713.12,554.03
2018,3,12,11,0,802.0,137.0,3.5,21.7,708.0,741.66,574.05
2018,3,12,11,15,764.0,156.5,3.5,21.8,710.5,765.82,590.33
2018,3,12,11,30,726.0,176.0,3.5,21.9,713.0,783.64,602.13
2018,3,12,11,45,823.0,136.5,3.55,22.05,752.0,845.01,644.7
2018,3,12,12,0,920.0,97.0,3.6,22.2,791.0,904.17,684.9
2018,3,12,12,15,696.0,170.0,3.6,22.25,695.5,816.0,622.98
2018,3,12,12,30,472.0,243.0,3.6,22.3,600.0,702.03,539.08
2018,3,12,12,45,248.0,239.0,3.6,22.35,426.5,488.76,379.8
2018,3,12,13,0,24.0,235.0,3.6,22.4,253.0,257.85,198.58
2018,3,12,13,15,17.5,213.0,3.6,22.3,226.0,220.57,170.28
2018,3,12,13,30,11.0,191.0,3.6,22.2,199.0,192.89,148.73
2018,3,12,13,45,19.0,221.5,3.6,22.05,234.5,231.73,179.69
2018,3,12,14,0,27.0,252.0,3.6,21.9,270.0,284.33,220.98
2018,3,12,14,15,21.5,233.5,3.6,21.75,247.5,247.96,192.96
2018,3,12,14,30,16.0,215.0,3.6,21.6,225.0,224.34,174.85
2018,3,12,14,45,10.0,172.5,3.55,21.45,178.5,175.3,136.42
2018,3,12,15,0,4.0,130.0,3.5,21.3,132.0,126.99,98.02
2018,3,12,15,15,3.5,120.0,3.5,21.3,121.5,116.78,90.07
2018,3,12,15,30,3.0,110.0,3.5,21.3,111.0,106.6,82.06
2018,3,12,15,45,1.5,92.0,3.3,20.65,92.5,87.56,66.88
2018,3,12,16,0,0.0,74.0,3.1,20.0,74.0,68.87,51.78
2018,3,12,16,15,43.0,69.5,2.8,19.4,83.5,98.51,78.02
2018,3,12,16,30,86.0,65.0,2.5,18.8,93.0,128.32,103.92
2018,3,12,16,45,43.0,42.0,2.2,18.2,56.0,72.17,56.1
2018,3,12,17,0,0.0,19.0,1.9,17.6,19.0,17.61,9.25
2018,3,12,17,15,12.0,16.0,2.0,17.2,17.5,21.21,12.29
2018,3,12,17,30,24.0,13.0,2.1,16.8,16.0,25.18,15.12
2018,3,12,17,45,24.0,9.0,2.2,16.4,11.0,23.53,10.83
2018,3,12,18,0,24.0,5.0,2.3,16.0,6.0,13.25,0.0
2018,3,12,18,15,12.0,2.5,2.3,15.8,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.45,13.95,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,14.0,3.0,2.86,0.0
2018,3,13,6,45,6.0,4.5,2.6,14.1,4.5,4.29,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.7,14.15,7.5,6.94,0.48
2018,3,13,7,30,0.0,9.0,2.7,14.1,9.0,8.33,1.8
2018,3,13,7,45,0.0,13.0,2.7,14.05,13.0,12.04,4.71
2018,3,13,8,0,0.0,17.0,2.7,14.0,17.0,15.76,7.92
2018,3,13,8,15,0.0,18.5,2.8,13.9,18.5,17.15,9.11
2018,3,13,8,30,0.0,20.0,2.9,13.8,20.0,18.55,10.28
2018,3,13,8,45,0.0,22.0,3.0,13.7,22.0,20.42,11.84
2018,3,13,9,0,0.0,24.0,3.1,13.6,24.0,22.28,13.39
2018,3,13,9,15,0.0,29.0,3.2,13.65,29.0,26.94,17.29
2018,3,13,9,30,0.0,34.0,3.3,13.7,34.0,31.61,21.17
2018,3,13,9,45,0.0,43.5,3.4,13.75,43.5,40.47,28.56
2018,3,13,10,0,0.0,53.0,3.5,13.8,53.0,49.34,35.92
2018,3,13,10,15,0.0,72.5,3.6,13.95,72.5,67.56,51.02
2018,3,13,10,30,0.0,92.0,3.7,14.1,92.0,85.8,66.02
2018,3,13,10,45,1.0,115.5,3.85,14.25,116.0,108.6,84.67
2018,3,13,11,0,2.0,139.0,4.0,14.4,140.0,131.64,103.39
2018,3,13,11,15,51.5,230.0,4.05,14.55,268.0,262.93,210.59
2018,3,13,11,30,101.0,321.0,4.1,14.7,396.0,397.75,317.13
2018,3,13,11,45,142.0,337.5,4.15,14.9,444.5,463.43,368.18
2018,3,13,12,0,183.0,354.0,4.2,15.1,493.0,522.89,414.14
2018,3,13,12,15,118.5,324.0,4.25,15.2,414.0,440.93,349.74
2018,3,13,12,30,54.0,294.0,4.3,15.3,335.0,343.91,272.9
2018,3,13,12,45,35.5,250.5,4.3,15.4,277.5,283.27,225.05
2018,3,13,13,0,17.0,207.0,4.3,15.5,220.0,213.55,169.18
2018,3,13,13,15,45.5,235.0,4.3,15.55,268.0,279.18,222.81
2018,3,13,13,30,74.0,263.0,4.3,15.6,316.0,337.43,269.78
2018,3,13,13,45,119.0,285.0,4.3,15.65,367.5,419.08,334.99
2018,3,13,14,0,164.0,307.0,4.3,15.7,419.0,487.69,389.24
2018,3,13,14,15,190.0,291.0,4.25,15.7,415.5,494.25,395.53
2018,3,13,14,30,216.0,275.0,4.2,15.7,412.0,499.23,400.9
2018,3,13,14,45,155.0,258.5,4.2,15.65,354.0,424.47,342.03
2018,3,13,15,0,94.0,242.0,4.2,15.6,296.0,337.97,273.13
2018,3,13,15,15,143.0,226.0,4.2,15.6,301.0,373.98,304.24
2018,3,13,15,30,192.0,210.0,4.2,15.6,306.0,393.27,321.7
2018,3,13,15,45,186.5,188.5,3.9,15.2,274.5,359.6,295.64
2018,3,13,16,0,181.0,167.0,3.6,14.8,243.0,325.54,269.06
2018,3,13,16,15,229.5,144.5,3.2,14.3,228.0,339.31,281.9
2018,3,13,16,30,278.0,122.0,2.8,13.8,213.0,336.08,280.26
2018,3,13,16,45,240.0,104.0,2.35,13.3,173.0,280.22,233.4
2018,3,13,17,0,202.0,86.0,1.9,12.8,133.0,227.26,188.06
2018,3,13,17,15,166.0,67.0,1.7,12.2,99.5,177.15,144.37
2018,3,13,17,30,130.0,48.0,1.5,11.6,66.0,130.19,102.38
2018,3,13,17,45,85.5,31.5,1.3,11.0,41.0,86.69,57.63
2018,3,13,18,0,41.0,15.0,1.1,10.4,16.0,28.84,0.0
2018,3,13,18,15,20.5,7.5,1.05,10.3,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,1.35,7.8,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,1.6,8.5,3.0,2.86,0.0
2018,3,14,6,45,4.0,6.0,1.8,9.25,6.0,5.63,0.0
2018,3,14,7,0,0.0,9.0,2.0,10.0,9.0,8.33,1.64
2018,3,14,7,15,0.0,11.5,2.15,10.3,11.5,10.65,3.91
2018,3,14,7,30,0.0,14.0,2.3,10.6,14.0,12.97,6.11
2018,3,14,7,45,0.0,21.0,2.5,10.85,21.0,19.47,11.3
2018,3,14,8,0,0.0,28.0,2.7,11.1,28.0,25.97,16.94
2018,3,14,8,15,6.0,77.5,2.75,11.15,80.0,72.89,57.05
2018,3,14,8,30,12.0,127.0,2.8,11.2,132.0,118.76,95.64
2018,3,14,8,45,7.0,129.5,2.9,11.25,132.5,121.09,97.5
2018,3,14,9,0,2.0,132.0,3.0,11.3,133.0,122.6,98.6
2018,3,14,9,15,2.0,135.5,3.05,11.3,136.5,126.34,101.46
2018,3,14,9,30,2.0,139.0,3.1,11.3,140.0,130.01,104.26
2018,3,14,9,45,4.5,159.0,3.15,11.3,161.5,150.19,120.77
2018,3,14,10,0,7.0,179.0,3.2,11.3,183.0,170.8,137.51
2018,3,14,10,15,6.0,171.0,3.2,11.3,174.5,163.42,131.16
2018,3,14,10,30,5.0,163.0,3.2,11.3,166.0,155.79,124.69
2018,3,14,10,45,2.5,108.5,3.2,11.35,110.0,103.08,80.95
2018,3,14,11,0,0.0,54.0,3.2,11.4,54.0,50.32,36.8
2018,3,14,11,15,133.0,138.0,3.15,11.4,237.5,246.24,202.65
2018,3,14,11,30,266.0,222.0,3.1,11.4,421.0,447.21,364.45
2018,3,14,11,45,353.5,262.5,3.1,11.45,530.5,583.25,469.11
2018,3,14,12,0,441.0,303.0,3.1,11.5,640.0,713.62,566.57
2018,3,14,12,15,324.5,314.0,3.05,11.55,562.0,624.86,497.11
2018,3,14,12,30,208.0,325.0,3.0,11.6,484.0,528.28,421.69
