Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,154.5,328.0,2.95,11.65,445.5,487.72,389.56
2018,3,14,13,0,101.0,331.0,2.9,11.7,407.0,432.45,345.57
2018,3,14,13,15,91.0,310.5,2.85,11.75,378.0,403.32,323.23
2018,3,14,13,30,81.0,290.0,2.8,11.8,349.0,373.5,300.1
2018,3,14,13,45,175.5,259.0,2.8,11.9,381.5,443.1,358.43
2018,3,14,14,0,270.0,228.0,2.8,12.0,414.0,510.95,414.07
2018,3,14,14,15,446.5,194.0,2.75,12.0,485.5,649.61,524.18
2018,3,14,14,30,623.0,160.0,2.7,12.0,557.0,773.25,618.25
2018,3,14,14,45,695.0,137.0,2.65,12.05,556.0,800.84,638.24
2018,3,14,15,0,767.0,114.0,2.6,12.1,555.0,817.35,651.05
2018,3,14,15,15,721.5,115.0,2.6,12.1,505.0,765.83,614.81
2018,3,14,15,30,676.0,116.0,2.6,12.1,455.0,709.48,574.97
2018,3,14,15,45,621.0,115.0,2.55,11.95,403.5,643.47,527.04
2018,3,14,16,0,566.0,114.0,2.5,11.8,352.0,578.74,477.89
2018,3,14,16,15,625.0,91.5,2.25,11.4,324.0,571.94,474.07
2018,3,14,16,30,684.0,69.0,2.0,11.0,296.0,557.26,462.65
2018,3,14,16,45,661.0,60.5,1.75,10.6,249.5,501.87,416.89
2018,3,14,17,0,638.0,52.0,1.5,10.2,203.0,443.08,366.82
2018,3,14,17,15,559.0,45.5,1.45,9.6,154.0,366.18,300.52
2018,3,14,17,30,480.0,39.0,1.4,9.0,105.0,292.35,234.07
2018,3,14,17,45,329.5,28.5,1.35,8.4,65.0,192.46,136.41
2018,3,14,18,0,179.0,18.0,1.3,7.8,25.0,80.85,0.0
2018,3,14,18,15,89.5,9.0,1.35,7.65,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,15,6,15,40.0,7.0,1.65,5.75,8.0,0.0,0.0
2018,3,15,6,30,80.0,14.0,1.9,6.6,16.0,13.34,0.0
2018,3,15,6,45,198.0,26.5,2.2,7.4,48.0,20.79,9.67
2018,3,15,7,0,316.0,39.0,2.5,8.2,80.0,30.72,21.49
2018,3,15,7,15,250.0,61.5,2.65,8.7,103.0,46.49,36.27
2018,3,15,7,30,184.0,84.0,2.8,9.2,126.0,65.24,53.53
2018,3,15,7,45,174.0,105.0,3.0,9.65,152.5,93.38,69.76
2018,3,15,8,0,164.0,126.0,3.2,10.1,179.0,125.89,95.61
2018,3,15,8,15,182.5,146.5,3.35,10.35,214.5,159.18,122.87
2018,3,15,8,30,201.0,167.0,3.5,10.6,250.0,194.91,153.0
2018,3,15,8,45,179.5,190.0,3.6,10.9,270.5,223.15,178.21
2018,3,15,9,0,158.0,213.0,3.7,11.2,291.0,249.03,200.78
2018,3,15,9,15,195.0,217.5,3.75,11.35,322.5,280.48,226.86
2018,3,15,9,30,232.0,222.0,3.8,11.5,354.0,316.62,256.85
2018,3,15,9,45,130.5,204.0,3.9,11.7,279.0,260.76,211.91
2018,3,15,10,0,29.0,186.0,4.0,11.9,204.0,191.64,154.55
2018,3,15,10,15,14.5,139.5,4.05,12.0,148.5,139.2,111.16
2018,3,15,10,30,0.0,93.0,4.1,12.1,93.0,86.75,67.22
2018,3,15,10,45,1.0,124.5,4.15,12.2,125.0,117.07,92.31
2018,3,15,11,0,2.0,156.0,4.2,12.3,157.0,147.75,117.4
2018,3,15,11,15,5.0,182.0,4.3,12.3,185.5,175.15,139.75
2018,3,15,11,30,8.0,208.0,4.4,12.3,214.0,203.04,162.39
2018,3,15,11,45,7.0,187.5,4.45,12.3,193.0,182.95,145.96
2018,3,15,12,0,6.0,167.0,4.5,12.3,172.0,162.7,129.45
2018,3,15,12,15,5.5,155.0,4.6,12.25,159.5,150.98,119.91
2018,3,15,12,30,5.0,143.0,4.7,12.2,147.0,139.18,110.29
2018,3,15,12,45,13.5,176.5,4.8,12.15,187.0,179.78,143.97
2018,3,15,13,0,22.0,210.0,4.9,12.1,227.0,229.67,184.94
2018,3,15,13,15,59.0,259.5,4.85,11.95,303.0,317.94,257.56
2018,3,15,13,30,96.0,309.0,4.8,11.8,379.0,408.55,330.78
2018,3,15,13,45,62.5,277.5,4.7,11.7,322.5,343.89,278.52
2018,3,15,14,0,29.0,246.0,4.6,11.6,266.0,279.08,225.82
2018,3,15,14,15,109.0,252.0,4.5,11.55,322.5,374.81,306.3
2018,3,15,14,30,189.0,258.0,4.4,11.5,379.0,455.15,372.89
2018,3,15,14,45,202.5,225.0,4.3,11.4,348.0,441.82,363.41
2018,3,15,15,0,216.0,192.0,4.2,11.3,317.0,412.28,341.54
2018,3,15,15,15,128.5,189.0,4.2,11.3,262.0,317.63,263.29
2018,3,15,15,30,41.0,186.0,4.2,11.3,207.0,228.77,188.19
2018,3,15,15,45,101.0,176.0,4.15,11.3,220.5,277.29,230.9
2018,3,15,16,0,161.0,166.0,4.1,11.3,234.0,309.17,259.2
2018,3,15,16,15,171.5,143.5,3.95,11.15,208.0,285.56,240.35
2018,3,15,16,30,182.0,121.0,3.8,11.0,182.0,271.18,228.76
2018,3,15,16,45,94.0,92.0,3.65,10.85,123.0,164.21,137.08
2018,3,15,17,0,6.0,63.0,3.5,10.7,64.0,63.82,49.56
2018,3,15,17,15,3.5,47.0,3.4,10.5,47.5,46.25,34.14
2018,3,15,17,30,1.0,31.0,3.3,10.3,31.0,29.26,19.08
2018,3,15,17,45,6.0,20.0,3.2,10.15,20.0,21.63,11.08
2018,3,15,18,0,11.0,9.0,3.1,10.0,9.0,12.5,0.0
2018,3,15,18,15,5.5,4.5,3.1,10.0,4.5,4.29,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.85,8.65,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,2.0,8.8,6.0,5.72,0.0
2018,3,16,6,45,1.5,12.5,2.2,8.95,12.5,11.58,3.32
2018,3,16,7,0,0.0,19.0,2.4,9.1,19.0,17.61,9.94
2018,3,16,7,15,0.0,29.5,2.55,9.1,29.5,27.37,19.09
2018,3,16,7,30,0.0,40.0,2.7,9.1,40.0,37.15,28.19
2018,3,16,7,45,2.0,66.5,2.85,9.1,67.0,61.39,47.82
2018,3,16,8,0,4.0,93.0,3.0,9.1,94.0,85.19,68.24
2018,3,16,8,15,2.5,85.5,3.15,9.15,86.0,79.45,63.23
2018,3,16,8,30,1.0,78.0,3.3,9.2,78.0,72.83,57.44
2018,3,16,8,45,0.5,69.5,3.4,9.25,69.5,64.82,50.4
2018,3,16,9,0,0.0,61.0,3.5,9.3,61.0,56.75,43.33
2018,3,16,9,15,38.5,132.5,3.6,9.45,154.5,139.01,112.7
2018,3,16,9,30,77.0,204.0,3.7,9.6,248.0,225.41,184.31
2018,3,16,9,45,147.0,210.0,3.85,9.75,301.5,275.34,225.62
2018,3,16,10,0,217.0,216.0,4.0,9.9,355.0,333.35,273.69
2018,3,16,10,15,121.5,182.0,4.05,10.0,260.5,251.33,206.14
2018,3,16,10,30,26.0,148.0,4.1,10.1,166.0,157.94,127.55
2018,3,16,10,45,129.0,210.5,4.15,10.25,304.5,298.25,244.83
2018,3,16,11,0,232.0,273.0,4.2,10.4,443.0,450.53,367.64
2018,3,16,11,15,194.5,287.0,4.25,10.5,431.5,439.63,357.52
2018,3,16,11,30,157.0,301.0,4.3,10.6,420.0,431.97,350.32
2018,3,16,11,45,155.0,316.5,4.35,10.75,435.0,453.39,366.82
2018,3,16,12,0,153.0,332.0,4.4,10.9,450.0,474.46,382.86
2018,3,16,12,15,298.5,301.5,4.45,11.0,532.0,589.65,476.51
2018,3,16,12,30,444.0,271.0,4.5,11.1,614.0,710.6,571.95
2018,3,16,12,45,317.0,297.5,4.55,11.15,541.0,618.22,498.35
2018,3,16,13,0,190.0,324.0,4.6,11.2,468.0,521.14,420.49
2018,3,16,13,15,160.0,332.5,4.6,11.25,452.0,505.88,408.14
2018,3,16,13,30,130.0,341.0,4.6,11.3,436.0,490.0,394.96
2018,3,16,13,45,213.0,317.5,4.65,11.35,468.0,544.38,440.91
2018,3,16,14,0,296.0,294.0,4.7,11.4,500.0,611.1,495.47
2018,3,16,14,15,338.0,274.5,4.65,11.3,500.0,627.19,509.79
2018,3,16,14,30,380.0,255.0,4.6,11.2,500.0,640.51,522.24
2018,3,16,14,45,387.5,238.0,4.6,11.15,475.5,622.67,509.97
2018,3,16,15,0,395.0,221.0,4.6,11.1,451.0,602.77,496.19
2018,3,16,15,15,389.5,206.0,4.6,11.1,419.0,572.19,473.47
2018,3,16,15,30,384.0,191.0,4.6,11.1,387.0,540.35,449.53
2018,3,16,15,45,427.0,163.5,4.4,10.75,362.0,543.96,454.48
2018,3,16,16,0,470.0,136.0,4.2,10.4,337.0,529.11,444.59
2018,3,16,16,15,490.5,115.5,3.9,10.1,302.5,501.33,423.03
2018,3,16,16,30,511.0,95.0,3.6,9.8,268.0,474.69,401.65
2018,3,16,16,45,447.0,85.5,3.25,9.5,218.5,396.51,336.04
2018,3,16,17,0,383.0,76.0,2.9,9.2,169.0,328.02,276.87
2018,3,16,17,15,313.5,62.5,2.65,8.7,126.5,257.17,214.56
2018,3,16,17,30,244.0,49.0,2.4,8.2,84.0,193.16,156.71
2018,3,16,17,45,157.0,33.0,2.1,7.75,52.0,126.18,92.46
2018,3,16,18,0,70.0,17.0,1.8,7.3,20.0,50.26,0.0
2018,3,16,18,15,35.0,8.5,1.8,7.2,10.0,8.1,0.0
2018,3,16,18,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,6,15,7.5,7.0,1.15,6.9,7.5,0.0,0.0
2018,3,17,6,30,15.0,14.0,1.3,7.3,15.0,13.34,0.0
2018,3,17,6,45,59.5,32.0,1.45,7.7,40.0,27.29,16.38
2018,3,17,7,0,104.0,50.0,1.6,8.1,65.0,40.15,30.07
2018,3,17,7,15,166.0,68.5,1.7,8.35,103.5,54.03,43.23
2018,3,17,7,30,228.0,87.0,1.8,8.6,142.0,67.46,55.73
2018,3,17,7,45,446.0,81.5,1.9,8.85,220.0,89.89,57.25
2018,3,17,8,0,664.0,76.0,2.0,9.1,298.0,142.67,87.64
2018,3,17,8,15,713.5,78.5,2.0,9.3,351.5,197.44,132.69
2018,3,17,8,30,763.0,81.0,2.0,9.5,405.0,260.27,187.88
2018,3,17,8,45,563.0,127.5,1.95,9.75,381.5,286.92,220.8
2018,3,17,9,0,363.0,174.0,1.9,10.0,358.0,290.4,230.97
2018,3,17,9,15,269.0,201.0,1.85,10.15,344.0,298.5,240.4
2018,3,17,9,30,175.0,228.0,1.8,10.3,330.0,295.24,238.81
2018,3,17,9,45,207.0,260.0,1.75,10.4,388.0,353.43,285.45
2018,3,17,10,0,239.0,292.0,1.7,10.5,446.0,415.17,333.7
2018,3,17,10,15,267.5,299.0,1.7,10.7,479.0,458.13,366.84
2018,3,17,10,30,296.0,306.0,1.7,10.9,512.0,500.16,398.99
2018,3,17,10,45,320.5,314.5,1.7,11.05,544.5,542.51,430.91
2018,3,17,11,0,345.0,323.0,1.7,11.2,577.0,585.99,463.23
2018,3,17,11,15,251.5,316.5,1.7,11.35,504.0,522.0,413.35
2018,3,17,11,30,158.0,310.0,1.7,11.5,431.0,442.22,351.28
2018,3,17,11,45,115.0,227.5,1.75,11.6,316.0,328.33,263.71
2018,3,17,12,0,72.0,145.0,1.8,11.7,201.0,210.47,170.04
2018,3,17,12,15,36.0,106.5,1.85,11.75,134.5,140.97,112.83
2018,3,17,12,30,0.0,68.0,1.9,11.8,68.0,63.44,47.49
2018,3,17,12,45,2.5,92.0,1.95,11.85,94.0,88.22,68.25
2018,3,17,13,0,5.0,116.0,2.0,11.9,120.0,113.49,89.2
2018,3,17,13,15,55.5,160.0,2.05,11.85,201.0,220.0,178.19
2018,3,17,13,30,106.0,204.0,2.1,11.8,282.0,316.31,256.66
2018,3,17,13,45,157.5,255.5,2.15,11.8,367.5,422.73,341.0
2018,3,17,14,0,209.0,307.0,2.2,11.8,453.0,530.11,423.83
2018,3,17,14,15,189.0,300.5,2.15,11.7,428.5,504.51,403.72
2018,3,17,14,30,169.0,294.0,2.1,11.6,404.0,478.69,384.25
2018,3,17,14,45,178.5,271.5,2.1,11.5,381.5,460.59,371.97
2018,3,17,15,0,188.0,249.0,2.1,11.4,359.0,441.17,358.52
2018,3,17,15,15,124.5,196.0,2.1,11.4,266.5,322.36,264.38
2018,3,17,15,30,61.0,143.0,2.1,11.4,174.0,195.65,160.85
2018,3,17,15,45,57.0,131.0,1.95,11.25,158.0,178.39,147.2
2018,3,17,16,0,53.0,119.0,1.8,11.1,142.0,161.24,133.18
2018,3,17,16,15,174.5,114.0,1.6,10.75,176.0,262.34,220.69
2018,3,17,16,30,296.0,109.0,1.4,10.4,210.0,331.8,279.17
2018,3,17,16,45,334.0,93.5,1.15,10.05,190.0,336.67,281.99
2018,3,17,17,0,372.0,78.0,0.9,9.7,170.0,324.46,270.11
2018,3,17,17,15,357.5,62.5,0.9,9.2,134.0,280.19,231.14
2018,3,17,17,30,343.0,47.0,0.9,8.7,98.0,237.96,191.87
2018,3,17,17,45,246.5,34.5,0.95,8.2,63.5,165.09,122.66
2018,3,17,18,0,150.0,22.0,1.0,7.7,29.0,91.48,0.0
2018,3,17,18,15,75.0,11.0,1.0,7.5,14.5,33.41,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,15,83.5,10.0,0.45,5.7,14.0,9.53,0.0
2018,3,18,6,30,167.0,20.0,0.5,6.0,28.0,16.0,0.0
2018,3,18,6,45,260.5,33.0,0.55,6.3,62.5,27.04,16.92
2018,3,18,7,0,354.0,46.0,0.6,6.6,97.0,36.48,27.14
2018,3,18,7,15,286.0,67.5,0.65,7.15,119.5,50.77,40.6
2018,3,18,7,30,218.0,89.0,0.7,7.7,142.0,68.84,57.23
2018,3,18,7,45,220.5,110.5,0.75,8.25,175.0,102.83,75.91
2018,3,18,8,0,223.0,132.0,0.8,8.8,208.0,137.67,102.91
2018,3,18,8,15,297.0,140.5,0.9,9.45,258.0,175.99,131.88
2018,3,18,8,30,371.0,149.0,1.0,10.1,308.0,221.59,168.49
2018,3,18,8,45,519.0,135.5,1.05,10.8,385.5,281.04,215.45
2018,3,18,9,0,667.0,122.0,1.1,11.5,463.0,357.54,277.21
2018,3,18,9,15,515.0,170.5,1.1,11.9,447.0,376.9,297.03
2018,3,18,9,30,363.0,219.0,1.1,12.3,431.0,378.57,300.46
2018,3,18,9,45,253.0,261.0,1.1,12.7,413.5,381.35,302.72
2018,3,18,10,0,143.0,303.0,1.1,13.1,396.0,370.2,292.79
2018,3,18,10,15,180.0,317.0,1.05,13.35,439.5,417.02,328.56
2018,3,18,10,30,217.0,331.0,1.0,13.6,483.0,467.0,365.7
2018,3,18,10,45,271.5,332.5,0.95,13.9,529.0,525.71,408.85
2018,3,18,11,0,326.0,334.0,0.9,14.2,575.0,583.34,450.28
2018,3,18,11,15,286.5,351.0,0.8,14.25,566.5,584.95,448.85
2018,3,18,11,30,247.0,368.0,0.7,14.3,558.0,574.94,439.67
2018,3,18,11,45,285.5,363.5,0.6,14.4,585.0,623.0,473.39
2018,3,18,12,0,324.0,359.0,0.5,14.5,612.0,663.62,500.67
2018,3,18,12,15,314.5,361.5,0.5,14.35,607.0,668.67,503.75
2018,3,18,12,30,305.0,364.0,0.5,14.2,602.0,672.05,506.19
2018,3,18,12,45,212.0,366.5,0.55,14.1,531.0,583.57,443.28
2018,3,18,13,0,119.0,369.0,0.6,14.0,460.0,503.7,385.32
2018,3,18,13,15,99.0,356.0,0.7,13.9,431.0,460.73,355.69
2018,3,18,13,30,79.0,343.0,0.8,13.8,402.0,429.92,333.86
2018,3,18,13,45,63.5,322.0,0.85,13.7,368.5,393.95,307.63
2018,3,18,14,0,48.0,301.0,0.9,13.6,335.0,357.66,280.75
2018,3,18,14,15,40.0,280.0,0.9,13.5,307.5,328.23,258.87
2018,3,18,14,30,32.0,259.0,0.9,13.4,280.0,298.7,236.59
2018,3,18,14,45,22.0,228.0,0.9,13.25,242.0,243.68,194.02
2018,3,18,15,0,12.0,197.0,0.9,13.1,204.0,202.84,161.98
2018,3,18,15,15,9.0,173.5,0.9,13.1,178.5,176.34,141.12
2018,3,18,15,30,6.0,150.0,0.9,13.1,153.0,149.97,120.02
2018,3,18,15,45,48.5,158.0,0.75,12.65,179.5,202.39,164.95
2018,3,18,16,0,91.0,166.0,0.6,12.2,206.0,244.8,200.66
2018,3,18,16,15,101.5,148.5,0.65,11.9,188.0,241.67,198.82
2018,3,18,16,30,112.0,131.0,0.7,11.6,170.0,225.95,186.8
2018,3,18,16,45,58.5,98.5,0.7,11.25,118.5,140.7,115.46
2018,3,18,17,0,5.0,66.0,0.7,10.9,67.0,66.18,51.5
2018,3,18,17,15,24.5,52.5,0.75,10.7,56.5,66.62,51.88
2018,3,18,17,30,44.0,39.0,0.8,10.5,46.0,67.04,51.28
2018,3,18,17,45,34.0,27.5,0.85,10.25,31.5,48.79,33.36
2018,3,18,18,0,24.0,16.0,0.9,10.0,17.0,28.22,0.0
2018,3,18,18,15,12.0,8.0,0.9,9.9,8.5,11.3,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,6,15,110.5,11.0,1.25,5.05,16.5,10.48,0.0
2018,3,19,6,30,221.0,22.0,1.3,5.9,33.0,18.76,0.0
2018,3,19,6,45,238.5,35.0,1.4,6.7,59.5,27.37,17.55
2018,3,19,7,0,256.0,48.0,1.5,7.5,86.0,36.65,27.23
2018,3,19,7,15,368.0,59.5,1.6,8.2,138.5,44.5,34.78
2018,3,19,7,30,480.0,71.0,1.7,8.9,191.0,54.22,43.77
2018,3,19,7,45,609.5,69.5,1.8,9.6,257.0,94.04,53.77
2018,3,19,8,0,739.0,68.0,1.9,10.3,323.0,153.11,92.5
2018,3,19,8,15,779.5,71.5,2.1,10.95,377.0,211.47,141.21
2018,3,19,8,30,820.0,75.0,2.3,11.6,431.0,274.18,196.7
2018,3,19,8,45,716.0,108.0,2.5,12.25,444.0,320.48,243.12
2018,3,19,9,0,612.0,141.0,2.7,12.9,457.0,356.77,278.85
2018,3,19,9,15,574.0,164.5,2.7,13.3,480.5,398.26,315.47
2018,3,19,9,30,536.0,188.0,2.7,13.7,504.0,436.35,347.64
2018,3,19,9,45,529.0,204.0,2.7,14.05,532.5,479.33,382.32
2018,3,19,10,0,522.0,220.0,2.7,14.4,561.0,520.7,414.64
2018,3,19,10,15,515.0,235.0,2.7,14.75,584.5,559.43,444.05
2018,3,19,10,30,508.0,250.0,2.7,15.1,608.0,596.39,471.38
2018,3,19,10,45,483.0,271.0,2.65,15.4,620.5,624.35,490.94
2018,3,19,11,0,458.0,292.0,2.6,15.7,633.0,649.1,507.68
2018,3,19,11,15,467.5,295.0,2.65,16.05,649.5,680.64,530.34
2018,3,19,11,30,477.0,298.0,2.7,16.4,666.0,711.18,551.97
2018,3,19,11,45,394.0,332.0,2.75,16.75,638.0,684.18,529.82
2018,3,19,12,0,311.0,366.0,2.8,17.1,610.0,660.05,509.7
2018,3,19,12,15,320.0,361.5,2.7,17.35,613.0,674.21,519.6
2018,3,19,12,30,329.0,357.0,2.6,17.6,616.0,687.23,528.38
2018,3,19,12,45,420.5,321.5,2.5,17.8,649.0,753.87,577.59
2018,3,19,13,0,512.0,286.0,2.4,18.0,682.0,810.73,618.85
2018,3,19,13,15,414.0,311.5,2.25,18.15,627.5,750.37,572.63
2018,3,19,13,30,316.0,337.0,2.1,18.3,573.0,676.61,517.69
2018,3,19,13,45,291.5,331.0,1.95,18.4,543.5,648.8,497.46
2018,3,19,14,0,267.0,325.0,1.8,18.5,514.0,619.84,476.0
2018,3,19,14,15,343.5,291.5,1.6,18.2,523.5,652.95,502.53
2018,3,19,14,30,420.0,258.0,1.4,17.9,533.0,695.78,534.56
2018,3,19,14,45,438.0,235.5,1.2,17.6,508.0,680.74,524.1
2018,3,19,15,0,456.0,213.0,1.0,17.3,483.0,662.74,511.99
2018,3,19,15,15,388.5,211.0,1.0,17.3,429.5,578.39,451.76
2018,3,19,15,30,321.0,209.0,1.0,17.3,376.0,511.06,402.72
2018,3,19,15,45,318.0,189.0,0.75,16.8,341.5,476.23,377.54
2018,3,19,16,0,315.0,169.0,0.5,16.3,307.0,440.36,350.74
2018,3,19,16,15,316.0,142.5,0.5,16.0,267.0,398.33,320.41
2018,3,19,16,30,317.0,116.0,0.5,15.7,227.0,367.16,297.29
2018,3,19,16,45,386.0,94.0,0.5,15.4,207.0,370.05,300.48
2018,3,19,17,0,455.0,72.0,0.5,15.1,187.0,368.68,298.39
2018,3,19,17,15,373.0,61.0,0.6,14.6,141.0,286.53,230.96
2018,3,19,17,30,291.0,50.0,0.7,14.1,95.0,216.28,171.18
2018,3,19,17,45,200.5,35.5,0.8,13.55,61.0,146.75,108.7
2018,3,19,18,0,110.0,21.0,0.9,13.0,27.0,76.78,0.0
2018,3,19,18,15,55.0,10.5,0.95,12.75,13.5,26.88,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.05,9.95,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,1.3,10.0,4.0,3.7,0.0
2018,3,20,6,45,0.0,6.0,1.5,10.05,6.0,5.55,0.0
2018,3,20,7,0,0.0,8.0,1.7,10.1,8.0,7.4,0.96
2018,3,20,7,15,0.0,11.0,1.65,10.25,11.0,10.18,3.58
2018,3,20,7,30,0.0,14.0,1.6,10.4,14.0,12.97,6.17
2018,3,20,7,45,0.0,28.0,1.55,10.5,28.0,25.97,17.01
2018,3,20,8,0,0.0,42.0,1.5,10.6,42.0,39.01,28.29
2018,3,20,8,15,0.0,37.5,1.6,10.75,37.5,34.82,24.57
2018,3,20,8,30,0.0,33.0,1.7,10.9,33.0,30.64,20.87
2018,3,20,8,45,0.0,35.0,1.85,11.05,35.0,32.52,22.38
2018,3,20,9,0,0.0,37.0,2.0,11.2,37.0,34.39,23.89
2018,3,20,9,15,0.0,57.0,2.2,11.3,57.0,53.04,39.66
2018,3,20,9,30,0.0,77.0,2.4,11.4,77.0,71.73,55.29
2018,3,20,9,45,0.0,104.5,2.6,11.45,104.5,97.39,76.61
2018,3,20,10,0,0.0,132.0,2.8,11.5,132.0,123.04,97.71
2018,3,20,10,15,0.5,137.0,2.95,11.55,137.5,128.18,101.72
2018,3,20,10,30,1.0,142.0,3.1,11.6,143.0,133.37,105.83
2018,3,20,10,45,1.0,147.0,3.25,11.7,148.0,138.27,109.67
2018,3,20,11,0,1.0,152.0,3.4,11.8,153.0,143.19,113.54
2018,3,20,11,15,1.0,148.0,3.5,11.85,149.0,139.58,110.47
2018,3,20,11,30,1.0,144.0,3.6,11.9,145.0,135.94,107.4
2018,3,20,11,45,0.5,118.5,3.65,12.0,119.0,111.4,87.15
2018,3,20,12,0,0.0,93.0,3.7,12.1,93.0,86.86,66.86
2018,3,20,12,15,0.0,78.0,3.75,12.15,78.0,72.81,55.21
2018,3,20,12,30,0.0,63.0,3.8,12.2,63.0,58.78,43.56
2018,3,20,12,45,0.0,61.0,3.85,12.2,61.0,56.9,42.02
2018,3,20,13,0,0.0,59.0,3.9,12.2,59.0,55.03,40.48
2018,3,20,13,15,0.0,57.0,3.8,12.2,57.0,53.15,38.95
2018,3,20,13,30,0.0,55.0,3.7,12.2,55.0,51.27,37.42
2018,3,20,13,45,0.0,56.0,3.6,12.2,56.0,52.2,38.25
2018,3,20,14,0,0.0,57.0,3.5,12.2,57.0,53.12,39.08
2018,3,20,14,15,0.0,62.0,3.4,12.2,62.0,57.77,43.05
2018,3,20,14,30,0.0,67.0,3.3,12.2,67.0,62.42,47.04
2018,3,20,14,45,0.0,79.0,3.15,12.2,79.0,73.62,56.54
2018,3,20,15,0,0.0,91.0,3.0,12.2,91.0,84.82,66.07
2018,3,20,15,15,0.0,91.0,3.0,12.2,91.0,84.84,66.26
2018,3,20,15,30,0.0,91.0,3.0,12.2,91.0,84.95,66.55
2018,3,20,15,45,0.0,85.5,2.85,12.1,85.5,79.7,62.35
2018,3,20,16,0,0.0,80.0,2.7,12.0,80.0,74.49,58.15
2018,3,20,16,15,0.0,80.0,2.65,11.9,80.0,74.85,58.67
2018,3,20,16,30,0.0,80.0,2.6,11.8,80.0,75.5,59.39
2018,3,20,16,45,0.0,63.0,2.55,11.7,63.0,58.69,45.06
2018,3,20,17,0,0.0,46.0,2.5,11.6,46.0,42.74,31.31
2018,3,20,17,15,0.0,34.0,2.35,11.5,34.0,31.56,21.53
2018,3,20,17,30,0.0,22.0,2.2,11.4,22.0,20.4,11.69
2018,3,20,17,45,2.5,15.0,2.1,11.25,15.0,14.94,6.5
2018,3,20,18,0,5.0,8.0,2.0,11.1,8.0,9.32,0.0
2018,3,20,18,15,2.5,4.0,2.3,11.2,4.0,4.58,0.0
2018,3,20,18,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.55,12.1,2.5,2.38,0.0
2018,3,21,6,30,0.0,5.0,1.6,12.4,5.0,4.62,0.0
2018,3,21,6,45,0.0,8.0,1.65,12.65,8.0,7.4,0.65
2018,3,21,7,0,0.0,11.0,1.7,12.9,11.0,10.18,3.37
2018,3,21,7,15,0.0,15.5,1.8,13.15,15.5,14.36,7.24
2018,3,21,7,30,0.0,20.0,1.9,13.4,20.0,18.54,10.34
2018,3,21,7,45,0.0,30.5,2.0,13.65,30.5,28.3,18.74
2018,3,21,8,0,0.0,41.0,2.1,13.9,41.0,38.07,27.07
2018,3,21,8,15,0.0,38.5,2.25,14.15,38.5,35.75,24.98
2018,3,21,8,30,0.0,36.0,2.4,14.4,36.0,33.44,22.89
2018,3,21,8,45,0.0,41.5,2.5,14.65,41.5,38.57,27.12
2018,3,21,9,0,0.0,47.0,2.6,14.9,47.0,43.7,31.32
2018,3,21,9,15,0.0,59.0,2.7,15.15,59.0,54.91,40.57
2018,3,21,9,30,0.0,71.0,2.8,15.4,71.0,66.12,49.74
2018,3,21,9,45,0.0,90.5,2.9,15.65,90.5,84.37,64.63
2018,3,21,10,0,0.0,110.0,3.0,15.9,110.0,102.57,79.34
2018,3,21,10,15,0.0,121.0,3.15,16.2,121.0,112.91,87.51
2018,3,21,10,30,0.0,132.0,3.3,16.5,132.0,123.31,95.7
2018,3,21,10,45,5.0,174.5,3.5,16.75,178.5,167.12,130.91
2018,3,21,11,0,10.0,217.0,3.7,17.0,225.0,211.82,166.35
2018,3,21,11,15,13.0,241.5,3.8,17.15,251.5,238.53,187.23
2018,3,21,11,30,16.0,266.0,3.9,17.3,278.0,265.74,208.41
2018,3,21,11,45,22.5,288.5,4.0,17.45,306.0,294.49,230.82
2018,3,21,12,0,29.0,311.0,4.1,17.6,334.0,333.61,261.1
2018,3,21,12,15,33.0,322.0,4.05,17.65,348.0,351.05,274.46
2018,3,21,12,30,37.0,333.0,4.0,17.7,362.0,368.78,288.08
2018,3,21,12,45,39.0,331.5,3.95,17.7,362.0,371.53,290.29
2018,3,21,13,0,41.0,330.0,3.9,17.7,362.0,374.18,292.52
2018,3,21,13,15,39.0,313.0,3.8,17.7,343.0,356.05,278.75
2018,3,21,13,30,37.0,296.0,3.7,17.7,324.0,337.53,264.73
2018,3,21,13,45,77.0,318.0,3.6,17.65,374.0,401.83,315.98
2018,3,21,14,0,117.0,340.0,3.5,17.6,424.0,480.73,377.15
2018,3,21,14,15,121.0,324.5,3.5,17.6,408.0,468.38,368.33
2018,3,21,14,30,125.0,309.0,3.5,17.6,392.0,455.26,359.35
2018,3,21,14,45,113.5,276.5,3.5,17.55,348.5,407.48,323.51
2018,3,21,15,0,102.0,244.0,3.5,17.5,305.0,345.88,276.61
2018,3,21,15,15,146.0,233.5,3.5,17.5,314.0,384.51,309.06
2018,3,21,15,30,190.0,223.0,3.5,17.5,323.0,406.76,328.36
2018,3,21,15,45,178.0,202.0,3.45,17.1,289.0,368.59,299.3
2018,3,21,16,0,166.0,181.0,3.4,16.7,255.0,330.56,270.06
2018,3,21,16,15,172.0,158.0,3.35,16.45,226.5,303.18,249.15
2018,3,21,16,30,178.0,135.0,3.3,16.2,198.0,274.61,226.67
2018,3,21,16,45,166.0,116.5,3.2,15.95,168.0,239.32,197.57
2018,3,21,17,0,154.0,98.0,3.1,15.7,138.0,204.74,168.29
2018,3,21,17,15,125.5,77.5,3.1,15.5,105.5,159.52,129.24
2018,3,21,17,30,97.0,57.0,3.1,15.3,73.0,116.65,91.59
2018,3,21,17,45,68.0,39.5,3.05,15.1,48.5,80.52,58.65
2018,3,21,18,0,39.0,22.0,3.0,14.9,24.0,42.64,8.02
2018,3,21,18,15,19.5,11.0,3.05,14.8,12.0,16.49,0.0
2018,3,21,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.35,13.05,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.4,13.1,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.5,13.15,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.2,7.0,6.48,0.08
2018,3,22,7,15,0.0,11.0,3.65,13.3,11.0,10.18,3.48
2018,3,22,7,30,0.0,15.0,3.7,13.4,15.0,13.9,6.33
2018,3,22,7,45,0.0,17.5,3.75,13.5,17.5,16.22,8.34
2018,3,22,8,0,0.0,20.0,3.8,13.6,20.0,18.55,10.32
2018,3,22,8,15,0.0,24.0,3.8,13.65,24.0,22.27,13.47
2018,3,22,8,30,0.0,28.0,3.8,13.7,28.0,26.0,16.59
2018,3,22,8,45,0.0,43.0,3.85,13.8,43.0,39.97,28.39
2018,3,22,9,0,0.0,58.0,3.9,13.9,58.0,53.96,40.08
2018,3,22,9,15,0.0,80.5,3.95,13.9,80.5,74.99,57.58
2018,3,22,9,30,0.0,103.0,4.0,13.9,103.0,95.94,74.85
2018,3,22,9,45,1.5,104.5,4.0,13.9,105.5,98.21,76.55
2018,3,22,10,0,3.0,106.0,4.0,13.9,108.0,100.63,78.42
2018,3,22,10,15,14.0,175.5,4.1,13.85,185.5,172.84,137.68
2018,3,22,10,30,25.0,245.0,4.2,13.8,263.0,250.16,199.97
2018,3,22,10,45,171.0,259.5,4.3,13.75,388.5,378.47,305.38
2018,3,22,11,0,317.0,274.0,4.4,13.7,514.0,519.97,418.45
2018,3,22,11,15,359.5,285.5,4.45,13.55,563.5,580.36,465.31
2018,3,22,11,30,402.0,297.0,4.5,13.4,613.0,650.88,519.46
2018,3,22,11,45,465.5,282.0,4.5,13.3,651.0,706.64,562.83
2018,3,22,12,0,529.0,267.0,4.5,13.2,689.0,763.5,606.68
2018,3,22,12,15,571.5,251.0,4.55,13.1,707.0,800.48,635.53
2018,3,22,12,30,614.0,235.0,4.6,13.0,725.0,840.39,666.45
2018,3,22,12,45,672.0,209.5,4.65,12.95,741.0,880.09,696.92
2018,3,22,13,0,730.0,184.0,4.7,12.9,757.0,917.13,724.36
2018,3,22,13,15,800.0,153.5,4.7,12.9,769.5,951.77,749.56
2018,3,22,13,30,870.0,123.0,4.7,12.9,782.0,988.21,776.07
2018,3,22,13,45,889.5,111.0,4.7,12.95,767.0,984.08,773.59
2018,3,22,14,0,909.0,99.0,4.7,13.0,752.0,984.23,774.63
2018,3,22,14,15,901.0,97.5,4.7,13.0,721.5,966.31,763.01
2018,3,22,14,30,893.0,96.0,4.7,13.0,691.0,944.94,749.13
2018,3,22,14,45,882.0,93.5,4.75,13.05,654.0,916.41,730.33
2018,3,22,15,0,871.0,91.0,4.8,13.1,617.0,884.88,709.3
2018,3,22,15,15,854.0,88.5,4.8,13.1,573.5,852.63,687.42
2018,3,22,15,30,837.0,86.0,4.8,13.1,530.0,810.66,658.08
2018,3,22,15,45,815.0,83.5,4.8,12.65,483.0,762.75,624.97
2018,3,22,16,0,793.0,81.0,4.8,12.2,436.0,713.49,590.15
2018,3,22,16,15,763.0,77.5,4.7,11.75,386.5,656.29,547.82
2018,3,22,16,30,733.0,74.0,4.6,11.3,337.0,599.03,503.66
2018,3,22,16,45,687.0,68.5,4.5,10.85,284.5,533.72,450.15
2018,3,22,17,0,641.0,63.0,4.4,10.4,232.0,467.23,393.76
2018,3,22,17,15,567.5,56.0,4.15,9.85,181.0,387.29,323.88
2018,3,22,17,30,494.0,49.0,3.9,9.3,130.0,313.41,256.91
2018,3,22,17,45,362.0,38.0,3.65,8.8,86.0,217.48,169.43
2018,3,22,18,0,230.0,27.0,3.4,8.3,42.0,127.92,48.01
2018,3,22,18,15,115.0,13.5,3.25,8.0,21.0,48.36,0.0
2018,3,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.05,5.65,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.0,5.9,2.0,0.0,0.0
2018,3,23,6,15,133.0,15.0,1.0,6.65,23.5,14.3,0.0
2018,3,23,6,30,252.0,27.0,1.0,7.4,45.0,22.62,8.09
2018,3,23,6,45,364.5,38.0,1.05,8.2,87.5,30.39,21.0
2018,3,23,7,0,477.0,49.0,1.1,9.0,130.0,37.8,28.38
2018,3,23,7,15,569.5,54.5,1.1,9.45,184.5,40.03,30.74
2018,3,23,7,30,662.0,60.0,1.1,9.9,239.0,54.77,33.19
2018,3,23,7,45,710.0,64.5,1.1,10.4,292.5,109.79,60.9
2018,3,23,8,0,758.0,69.0,1.1,10.9,346.0,166.72,102.48
2018,3,23,8,15,790.5,72.5,1.15,11.2,398.0,225.11,152.25
2018,3,23,8,30,823.0,76.0,1.2,11.5,450.0,286.82,207.1
2018,3,23,8,45,749.0,103.0,1.2,11.8,471.0,336.01,254.35
2018,3,23,9,0,675.0,130.0,1.2,12.1,492.0,378.58,293.94
2018,3,23,9,15,676.0,143.0,1.35,12.4,530.5,432.15,339.66
2018,3,23,9,30,677.0,156.0,1.5,12.7,569.0,484.83,383.21
2018,3,23,9,45,749.5,140.5,1.6,12.95,623.5,548.64,434.3
2018,3,23,10,0,822.0,125.0,1.7,13.2,678.0,618.17,488.6
2018,3,23,10,15,786.5,146.0,1.9,13.4,694.0,657.2,518.75
2018,3,23,10,30,751.0,167.0,2.1,13.6,710.0,691.97,545.14
2018,3,23,10,45,761.5,169.0,2.25,13.85,735.0,736.53,578.49
2018,3,23,11,0,772.0,171.0,2.4,14.1,760.0,779.6,610.15
2018,3,23,11,15,861.5,136.0,2.55,14.2,806.0,844.88,656.63
2018,3,23,11,30,951.0,101.0,2.7,14.3,852.0,909.08,701.45
2018,3,23,11,45,903.5,122.5,2.85,14.45,841.5,918.63,707.95
2018,3,23,12,0,856.0,144.0,3.0,14.6,831.0,929.33,715.86
2018,3,23,12,15,748.5,186.5,3.15,14.6,787.0,900.52,696.69
2018,3,23,12,30,641.0,229.0,3.3,14.6,743.0,860.76,669.45
2018,3,23,12,45,574.0,257.0,3.4,14.65,714.0,834.55,650.1
2018,3,23,13,0,507.0,285.0,3.5,14.7,685.0,808.85,630.67
2018,3,23,13,15,535.5,268.0,3.6,14.6,683.0,823.69,643.75
2018,3,23,13,30,564.0,251.0,3.7,14.5,681.0,835.92,654.78
2018,3,23,13,45,504.0,265.0,3.75,14.4,640.5,794.39,624.33
2018,3,23,14,0,444.0,279.0,3.8,14.3,600.0,751.11,592.62
2018,3,23,14,15,569.5,222.0,3.85,14.15,615.5,803.44,636.66
2018,3,23,14,30,695.0,165.0,3.9,14.0,631.0,855.04,676.98
2018,3,23,14,45,795.0,125.5,3.95,13.8,630.0,883.58,699.46
2018,3,23,15,0,895.0,86.0,4.0,13.6,629.0,901.42,714.57
2018,3,23,15,15,878.0,84.0,4.0,13.6,585.0,861.79,687.42
2018,3,23,15,30,861.0,82.0,4.0,13.6,541.0,826.76,663.84
2018,3,23,15,45,837.0,79.0,3.95,13.1,492.0,775.78,628.98
2018,3,23,16,0,813.0,76.0,3.9,12.6,443.0,723.56,592.57
2018,3,23,16,15,779.5,72.5,3.7,12.2,391.0,663.04,548.11
2018,3,23,16,30,746.0,69.0,3.5,11.8,339.0,602.79,502.39
2018,3,23,16,45,698.0,64.5,3.25,11.45,286.0,532.9,445.67
2018,3,23,17,0,650.0,60.0,3.0,11.1,233.0,469.31,391.95
2018,3,23,17,15,574.0,53.5,2.65,10.5,181.5,388.22,322.12
2018,3,23,17,30,498.0,47.0,2.3,9.9,130.0,313.59,255.42
2018,3,23,17,45,371.0,37.0,1.95,9.3,86.5,220.7,171.64
2018,3,23,18,0,244.0,27.0,1.6,8.7,43.0,134.45,60.55
2018,3,23,18,15,127.5,14.5,1.55,8.45,22.5,53.25,0.0
2018,3,23,18,30,11.0,2.0,1.5,8.2,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.5,8.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,0.95,7.8,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,0.9,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.5,16.5,1.1,8.2,22.5,15.73,0.0
2018,3,24,6,30,162.0,32.0,1.3,8.6,44.0,25.42,11.75
2018,3,24,6,45,278.5,44.5,1.45,9.05,85.0,34.52,24.65
2018,3,24,7,0,395.0,57.0,1.6,9.5,126.0,44.88,34.68
2018,3,24,7,15,280.5,57.0,1.7,9.65,114.5,41.73,32.25
2018,3,24,7,30,166.0,57.0,1.8,9.8,103.0,49.46,34.82
2018,3,24,7,45,83.0,46.0,1.9,10.0,69.0,45.67,30.74
2018,3,24,8,0,0.0,35.0,2.0,10.2,35.0,32.49,22.64
2018,3,24,8,15,0.0,39.0,2.1,10.4,39.0,36.22,25.77
2018,3,24,8,30,0.0,43.0,2.2,10.6,43.0,39.96,28.87
2018,3,24,8,45,39.5,105.5,2.3,10.8,127.0,110.3,87.68
2018,3,24,9,0,79.0,168.0,2.4,11.0,211.0,184.16,148.59
2018,3,24,9,15,88.5,195.5,2.5,11.25,247.0,219.4,177.36
2018,3,24,9,30,98.0,223.0,2.6,11.5,283.0,256.08,207.04
2018,3,24,9,45,92.0,236.5,2.75,11.75,295.5,272.77,220.28
2018,3,24,10,0,86.0,250.0,2.9,12.0,308.0,286.1,230.69
2018,3,24,10,15,90.5,269.5,3.05,12.15,333.0,313.18,252.13
2018,3,24,10,30,95.0,289.0,3.2,12.3,358.0,340.78,273.76
2018,3,24,10,45,259.5,283.5,3.35,12.45,480.5,472.75,380.42
2018,3,24,11,0,424.0,278.0,3.5,12.6,603.0,614.96,491.68
2018,3,24,11,15,573.5,237.5,3.65,12.6,687.0,717.74,571.69
2018,3,24,11,30,723.0,197.0,3.8,12.6,771.0,825.8,654.11
2018,3,24,11,45,841.5,150.0,3.9,12.65,824.5,901.21,707.8
2018,3,24,12,0,960.0,103.0,4.0,12.7,878.0,975.15,759.94
2018,3,24,12,15,960.0,103.0,4.15,12.65,877.5,996.74,775.54
2018,3,24,12,30,960.0,103.0,4.3,12.6,877.0,1014.61,789.28
2018,3,24,12,45,959.5,102.0,4.4,12.55,869.0,1027.11,799.29
2018,3,24,13,0,959.0,101.0,4.5,12.5,861.0,1035.74,806.79
2018,3,24,13,15,770.5,172.0,4.55,12.4,774.5,952.03,748.76
2018,3,24,13,30,582.0,243.0,4.6,12.3,688.0,845.44,671.88
2018,3,24,13,45,527.5,252.5,4.65,12.25,646.5,804.09,641.94
2018,3,24,14,0,473.0,262.0,4.7,12.2,605.0,760.9,609.87
2018,3,24,14,15,392.5,268.5,4.7,12.0,545.0,688.71,555.11
2018,3,24,14,30,312.0,275.0,4.7,11.8,485.0,603.65,489.82
2018,3,24,14,45,387.5,242.0,4.7,11.65,488.0,630.5,514.7
2018,3,24,15,0,463.0,209.0,4.7,11.5,491.0,667.03,546.08
2018,3,24,15,15,406.5,209.0,4.7,11.5,444.0,607.13,499.29
2018,3,24,15,30,350.0,209.0,4.7,11.5,397.0,535.84,443.54
2018,3,24,15,45,434.0,173.0,4.5,11.05,384.5,563.7,469.16
2018,3,24,16,0,518.0,137.0,4.3,10.6,372.0,570.19,477.35
