Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,15,799.0,126.0,4.2,20.1,684.5,867.28,669.69
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,826.9,642.83
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,782.01,613.78
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,738.97,585.62
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,686.97,549.79
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,634.56,512.24
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,575.2,467.3
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,516.94,421.93
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,452.22,370.16
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,390.59,319.19
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,322.22,261.17
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,259.56,206.39
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,186.11,142.6
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,126.44,90.01
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,67.81,23.58
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,16.05,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.95,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,9.05,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,13.77,5.23
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,20.31,12.21
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,26.58,18.18
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,23.52,15.61
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,26.81,18.63
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,48.45,38.07
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,69.61,54.07
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,89.03,70.18
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,108.55,86.09
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,117.07,92.68
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,125.57,99.18
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,149.69,118.26
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,174.37,137.54
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,198.97,156.58
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,224.29,176.01
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,260.01,203.48
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,299.62,233.62
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,324.56,252.11
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,350.22,271.03
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,417.86,322.51
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,491.75,377.68
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,522.05,399.59
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,553.07,422.11
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,649.69,496.73
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,755.5,576.11
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,840.51,638.53
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,927.83,700.33
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,947.73,713.56
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,964.93,725.55
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,992.38,744.9
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,1023.43,766.65
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,1030.55,772.48
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,1024.74,769.93
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,1014.65,764.54
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,1001.22,757.0
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,990.37,751.47
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,967.43,737.67
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,939.17,720.25
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,908.21,700.89
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,869.63,675.36
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,829.02,648.2
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,784.15,618.99
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,737.95,588.32
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,688.75,554.39
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,636.13,516.47
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,576.95,471.53
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,518.91,426.15
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,454.15,374.05
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,392.47,322.75
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,321.88,262.62
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,257.65,206.36
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,171.66,132.6
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,97.5,69.72
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,50.78,19.51
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,9.75,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.95,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,3.24,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,5.55,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,9.72,2.9
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,13.89,6.8
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,18.07,10.66
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,22.25,14.47
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,40.4,30.75
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,58.59,44.56
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,71.67,55.4
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,84.36,65.75
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,104.06,81.76
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,123.84,97.59
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,147.79,116.51
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,172.24,135.59
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,189.28,148.59
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,206.64,161.74
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,214.81,167.6
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,223.03,173.53
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,258.99,201.05
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,295.73,228.77
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,355.3,273.77
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,417.24,319.73
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,451.43,345.25
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,491.85,375.28
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,633.0,483.09
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,786.4,595.46
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,893.12,672.08
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,990.67,737.0
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,1007.36,747.9
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,1020.79,757.44
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,1028.37,763.62
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,1032.51,767.66
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,1031.69,768.24
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,1027.4,766.68
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,1016.66,761.42
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,1002.59,754.01
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,983.32,743.24
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,961.0,730.41
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,940.2,718.62
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,908.47,699.13
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,871.2,674.6
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,831.86,648.43
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,786.26,619.88
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,739.36,589.81
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,687.51,553.89
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,638.03,518.62
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,578.84,473.78
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,520.73,428.42
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,457.25,377.1
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,396.56,326.39
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,330.07,269.33
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,268.86,215.2
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,190.25,146.82
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,126.98,91.49
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,68.5,30.58
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,15.59,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,3.81,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,14.89,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,25.88,15.32
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,34.42,24.58
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,45.17,34.65
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,62.54,50.43
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,76.28,62.74
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,83.47,69.0
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,101.23,70.76
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,143.3,104.62
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,168.6,130.45
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,205.8,159.75
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,246.05,191.63
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,270.05,210.25
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,294.09,229.52
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,342.37,267.88
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,384.44,300.11
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,393.61,306.82
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,399.58,310.79
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,425.05,330.73
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,453.62,353.03
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,574.31,445.97
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,706.49,544.42
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,746.86,572.08
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,786.61,599.51
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,865.04,657.27
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,943.3,709.53
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,910.18,685.88
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,865.38,653.21
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,958.93,719.52
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,1038.4,772.23
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,1044.15,775.84
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,1046.4,777.94
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,1045.71,778.53
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,1041.53,776.96
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,1031.83,771.7
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,1018.68,764.26
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,999.25,752.76
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,976.64,739.18
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,956.51,727.66
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,925.18,708.35
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,887.04,683.52
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,846.8,657.03
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,801.37,628.1
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,754.49,597.55
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,701.95,561.61
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,651.45,526.23
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,591.97,481.45
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,533.43,436.06
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,469.67,385.06
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,408.58,334.48
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,340.7,276.71
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,278.02,221.65
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,208.3,160.35
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,148.02,106.58
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,84.03,40.95
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,26.36,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,6.67,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,15.49,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,24.97,14.78
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,32.06,22.52
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,38.86,29.03
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,34.51,25.36
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,38.54,29.02
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,58.12,46.42
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,77.35,60.24
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,98.46,77.6
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,119.76,94.83
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,147.96,117.14
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,177.34,140.15
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,209.34,164.92
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,247.97,194.85
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,309.62,242.23
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,381.82,297.72
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,452.57,352.43
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,534.93,415.53
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,619.52,480.61
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,716.66,553.73
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,763.09,585.79
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,808.37,616.15
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,847.5,642.24
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,884.26,666.57
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,916.24,687.46
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,945.44,706.43
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,969.4,722.24
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,990.27,736.07
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,1007.49,748.33
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,1021.42,758.53
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,1029.47,764.59
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,1034.04,768.5
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,1033.11,769.33
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,1028.67,767.96
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,1018.23,762.83
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,1004.4,755.5
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,985.27,744.91
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,963.0,732.43
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,934.89,715.52
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,904.08,696.62
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,868.07,672.85
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,836.47,652.11
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,792.06,623.73
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,746.2,593.79
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,694.29,557.78
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,641.91,520.73
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,584.28,477.18
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,529.74,434.46
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,466.49,383.52
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,406.03,333.19
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,325.77,265.22
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,254.34,203.41
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,167.08,129.01
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,92.34,66.35
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,52.04,25.83
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,13.85,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,1.91,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,7.34,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,11.35,3.7
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,11.45,4.43
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,10.07,3.36
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,13.75,6.74
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,16.68,9.4
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,32.95,24.0
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,49.26,36.53
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,60.46,45.85
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,71.68,55.06
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,81.04,62.61
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,90.19,69.9
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,102.5,79.7
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,114.86,89.44
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,135.62,105.91
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,156.63,122.4
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,167.06,130.25
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,177.68,138.24
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,211.46,164.5
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,245.87,190.87
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,297.79,230.67
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,351.33,271.08
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,423.07,326.42
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,497.23,382.55
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,572.0,438.98
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,646.96,494.74
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,729.46,554.16
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,807.65,609.54
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,856.19,645.43
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,905.14,681.58
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,922.91,694.81
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,938.09,706.57
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,919.71,694.05
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,898.54,679.81
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,874.27,663.96
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,849.98,647.96
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,820.78,628.19
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,790.33,607.41
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,836.65,646.0
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,870.92,672.99
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,818.13,636.63
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,765.02,600.15
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,738.95,584.88
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,708.26,565.75
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,636.44,513.77
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,567.81,461.92
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,516.15,422.94
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,464.81,382.94
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,432.19,356.82
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,396.31,326.52
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,327.73,267.98
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,264.84,212.8
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,183.28,142.32
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,117.92,86.12
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,69.86,38.12
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,21.13,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,1.91,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,6.07,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,10.27,2.88
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,10.26,3.4
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,9.26,2.65
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,12.97,6.07
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,16.68,9.45
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,38.08,28.73
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,59.61,45.53
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,88.59,69.8
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,116.93,93.15
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,128.34,102.17
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,139.77,111.14
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,160.07,127.23
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,180.85,143.58
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,203.87,161.65
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,227.59,180.16
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,274.39,216.83
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,326.06,256.84
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,369.27,290.1
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,414.87,324.93
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,483.37,377.88
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,556.66,433.7
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,595.92,462.62
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,634.43,490.9
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,665.78,514.52
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,697.72,538.49
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,760.02,585.45
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,819.07,629.57
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,903.81,694.52
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,989.32,756.58
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,1016.76,775.84
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,1047.43,797.78
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,1049.86,800.08
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,1048.73,800.26
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,1037.27,794.04
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,1022.48,785.64
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,994.66,767.94
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,964.23,748.42
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,928.26,724.71
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,895.46,703.17
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,796.6,632.47
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,697.65,557.35
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,630.87,508.07
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,566.5,459.46
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,540.67,441.77
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,511.56,420.85
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,460.02,380.51
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,409.43,340.05
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,362.66,301.84
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,316.32,262.83
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,230.28,189.71
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,152.22,122.52
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,107.85,83.19
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,75.88,54.53
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,38.15,19.52
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.99,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.91,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,6.57,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,11.12,3.66
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,11.27,4.32
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,11.11,4.34
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,18.07,10.7
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,25.04,17.04
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,41.8,32.13
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,58.59,44.78
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,93.05,73.82
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,126.52,101.55
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,130.8,104.63
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,134.9,107.6
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,149.46,119.19
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,164.6,131.23
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,214.68,171.52
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,262.9,209.77
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,301.95,240.4
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,342.73,272.15
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,337.46,267.46
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,330.73,261.71
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,339.31,267.85
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,347.56,273.67
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,403.42,316.74
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,461.28,360.61
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,516.13,402.89
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,569.73,443.8
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,663.06,514.75
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,754.18,582.53
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,768.55,591.45
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,781.3,599.68
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,850.54,650.9
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,911.48,695.47
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,909.34,695.14
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,904.63,693.52
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,880.49,677.67
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,854.2,660.33
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,874.03,679.42
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,892.89,697.5
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,849.09,667.72
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,800.21,634.23
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,743.17,592.48
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,686.82,550.67
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,633.21,512.15
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,580.22,473.3
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,397.6,327.3
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,221.9,181.48
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,218.34,180.1
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,220.47,182.77
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,228.95,190.53
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,239.86,199.37
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,182.13,149.79
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,135.64,109.3
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,101.09,78.6
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,68.95,49.96
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,40.98,22.71
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,12.9,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,7.63,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,20.92,0.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,34.66,23.49
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,44.64,33.76
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,55.04,43.59
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,61.85,49.96
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,68.35,55.81
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,72.29,59.19
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,103.65,67.26
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,147.73,93.21
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,196.55,130.06
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,246.64,171.85
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,299.95,217.44
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,352.62,262.5
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,407.21,308.0
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,464.46,354.25
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,518.88,396.9
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,571.48,437.81
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,624.42,477.87
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,674.8,514.91
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,724.03,550.26
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,768.14,581.05
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,810.51,609.36
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,849.38,635.06
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,885.97,659.11
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,917.46,679.89
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,946.25,698.88
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,970.83,715.24
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,992.45,729.7
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,1007.58,740.14
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,1019.44,748.59
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,1025.5,753.77
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,1028.18,756.87
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,1026.53,757.29
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,1021.51,755.62
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,1010.12,749.98
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,1004.62,748.37
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,984.14,737.0
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,960.64,723.64
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,931.37,706.12
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,899.51,686.69
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,862.13,662.21
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,822.78,636.16
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,777.56,608.04
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,734.15,580.63
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,682.32,545.37
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,630.22,508.42
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,571.95,465.01
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,514.82,421.1
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,451.51,370.86
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,391.24,321.38
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,321.01,262.11
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,254.59,204.62
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,153.79,119.23
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,68.65,48.52
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,35.06,18.16
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,8.85,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.86,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,2.86,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,8.6,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,14.41,6.52
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,12.11,5.07
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,11.45,4.63
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,13.58,6.62
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,15.76,8.61
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,27.84,19.48
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,39.94,28.7
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,48.34,35.72
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,56.74,42.66
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,63.29,47.96
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,69.85,53.22
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,89.41,69.19
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,108.55,84.6
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,139.0,108.99
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,169.83,133.36
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,161.62,126.29
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,153.05,119.04
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,165.77,128.88
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,178.73,138.83
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,204.77,159.13
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,231.18,179.52
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,249.68,193.6
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,268.39,207.8
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,269.48,208.45
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,270.5,209.1
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,281.88,217.81
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,293.33,226.56
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,329.65,254.7
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,360.26,278.3
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,393.58,304.68
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,427.14,331.14
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,493.09,382.73
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,547.81,425.44
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,487.83,379.19
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,415.6,323.51
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,411.22,321.58
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,406.17,318.92
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,389.33,306.86
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,372.13,294.49
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,507.32,406.09
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,617.87,495.69
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,502.66,404.88
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,374.11,302.31
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,348.66,283.16
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,323.88,263.99
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,324.65,266.78
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,328.31,271.15
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,302.0,249.85
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,274.29,226.64
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,232.42,190.68
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,191.91,154.9
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,143.31,112.03
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,99.95,73.68
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,60.84,37.1
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,19.67,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,9.06,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.91,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.62,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,7.4,0.63
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,12.04,5.02
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,16.68,9.34
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,19.0,11.53
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,21.33,13.65
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,33.42,24.51
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,45.53,33.48
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,57.67,43.64
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,69.81,53.68
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,76.37,58.91
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,82.93,64.1
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,106.28,83.08
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,129.63,101.81
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,126.83,99.09
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,123.92,96.35
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,128.26,99.49
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,132.6,102.63
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,129.12,99.49
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,125.6,96.36
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,152.11,117.37
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,178.98,138.47
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,201.22,155.7
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,223.73,173.04
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,235.23,181.84
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,246.84,190.74
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,285.62,220.67
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,331.59,255.77
