Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,28.31,18.65
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,31.52,22.06
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,34.69,25.11
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,40.39,30.22
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,42.76,32.24
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,44.16,33.31
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,83.25,42.39
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,133.69,71.75
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,187.28,112.26
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,247.45,162.18
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,303.62,210.02
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,359.33,257.69
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,415.85,304.9
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,471.65,350.08
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,527.47,393.71
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,581.26,434.78
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,634.33,474.02
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,684.83,510.37
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,733.91,544.38
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,779.42,573.51
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,822.9,600.92
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,862.95,625.87
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,900.49,648.96
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,933.57,669.88
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,963.76,688.9
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,989.52,704.85
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,1012.1,718.83
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,1029.99,730.73
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,1044.46,740.59
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,1052.96,746.42
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,1057.89,750.18
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,1059.21,752.61
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,1056.93,752.9
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,1048.56,749.09
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,1036.67,743.15
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,1020.36,734.44
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,1000.75,723.66
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,975.03,708.93
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,946.37,692.24
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,912.13,671.07
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,875.43,648.15
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,834.4,623.72
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,791.52,597.63
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,743.06,566.66
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,693.48,534.31
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,644.34,501.47
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,590.59,462.42
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,530.68,418.05
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,472.19,373.04
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,407.73,321.46
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,348.14,271.79
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,281.79,215.6
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,222.04,163.59
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,155.53,106.91
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,99.34,52.38
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,40.67,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.77,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,15.25,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,21.6,9.69
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,29.26,19.57
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,33.3,23.73
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,37.21,27.48
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,39.28,29.41
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,45.33,34.73
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,46.22,35.37
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,84.81,43.99
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,136.09,74.17
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,190.58,115.91
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,251.0,166.88
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,307.57,216.12
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,364.0,265.2
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,421.32,313.81
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,477.71,360.23
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,534.13,404.99
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,588.09,446.56
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,640.95,485.84
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,690.55,521.71
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,738.35,555.22
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,783.78,584.6
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,827.17,612.2
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,866.99,637.09
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,904.36,660.11
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,937.81,680.77
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,968.4,699.49
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,994.64,715.72
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,1017.74,729.97
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,1034.22,740.63
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,1047.27,749.23
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,1055.35,755.01
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,1059.89,758.66
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,1060.36,760.38
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,1057.27,759.96
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,1048.65,756.42
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,1036.57,750.73
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,1018.57,741.64
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,997.31,730.43
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,971.16,715.72
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,942.19,699.41
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,907.59,677.54
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,870.6,653.92
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,828.51,629.82
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,790.25,607.83
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,741.61,576.28
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,691.96,543.4
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,636.81,505.19
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,581.83,464.62
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,521.23,418.36
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,463.85,372.95
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,399.99,320.86
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,339.71,269.84
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,273.55,212.65
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,214.11,160.16
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,149.3,104.25
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,94.71,51.54
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,38.77,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.77,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,16.2,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,23.3,10.92
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,34.06,23.78
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,37.75,27.79
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,41.41,31.39
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,44.46,34.26
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,47.36,36.84
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,48.89,38.1
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,86.37,47.27
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,140.14,80.34
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,192.67,120.88
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,246.34,166.93
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,302.43,216.52
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,358.11,265.83
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,419.32,318.38
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,474.68,365.09
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,530.28,410.47
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,584.35,453.39
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,637.97,494.59
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,688.56,532.08
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,738.03,567.56
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,783.87,598.49
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,827.73,627.72
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,867.33,653.47
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,904.43,677.31
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,938.08,699.75
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,968.83,720.21
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,994.69,737.11
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,1017.38,751.94
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,1034.39,763.67
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,1047.98,773.27
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,1056.61,779.79
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,1061.7,784.57
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,1062.21,786.29
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,1059.14,785.79
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,1050.03,782.0
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,1037.47,775.98
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,1019.46,765.77
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,998.19,753.41
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,972.5,737.87
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,943.95,720.32
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,909.27,697.71
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,872.2,673.29
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,830.29,646.12
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,786.6,617.34
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,743.6,588.53
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,694.09,554.39
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,639.7,515.25
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,585.34,473.67
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,525.16,426.58
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,466.52,379.23
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,403.32,326.58
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,342.31,274.08
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,270.48,211.91
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,207.13,156.18
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,145.4,102.4
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,93.33,51.94
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,38.21,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.77,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,15.25,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,22.47,10.27
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,33.07,22.88
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,37.66,27.66
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,42.04,31.91
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,54.58,43.23
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,72.11,58.79
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,75.57,61.67
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,104.67,73.04
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,139.01,89.6
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,188.59,122.53
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,241.77,165.64
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,297.74,213.2
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,352.24,261.84
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,412.22,313.91
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,466.54,360.43
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,521.03,405.75
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,573.78,448.42
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,625.71,489.19
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,674.66,526.58
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,722.08,561.86
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,766.98,593.81
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,810.09,623.63
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,849.15,650.23
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,885.89,675.06
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,918.38,697.36
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,948.16,717.78
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,973.71,735.31
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,996.27,750.86
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,1014.3,764.12
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,1029.07,775.3
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,1037.53,782.33
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,1042.56,787.19
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,1043.12,788.87
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,1040.18,788.31
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,1032.24,784.6
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,1020.88,778.64
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,1003.69,768.65
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,983.3,756.49
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,958.41,741.17
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,930.64,723.78
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,896.11,700.63
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,859.31,675.72
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,818.22,649.0
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,780.76,624.62
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,733.72,591.49
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,685.58,557.12
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,625.46,512.38
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,566.55,466.19
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,499.62,412.29
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,434.85,358.79
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,378.17,310.53
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,323.74,262.62
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,258.47,205.04
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,200.24,152.84
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,136.99,97.85
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,84.96,48.77
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,34.53,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.77,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,15.25,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,23.29,10.8
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,33.39,23.17
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,40.08,29.81
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,44.93,34.5
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,47.79,37.18
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,50.53,39.6
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,51.13,40.0
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,86.07,47.76
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,139.33,80.22
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,191.23,119.82
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,243.93,164.47
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,299.14,212.59
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,354.28,260.78
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,414.93,312.14
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,469.4,357.41
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,524.14,401.39
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,577.16,442.84
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,629.58,482.51
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,679.12,518.9
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,727.34,553.32
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,772.5,583.82
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,815.79,612.33
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,855.82,638.47
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,893.51,662.85
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,926.47,684.55
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,956.66,704.4
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,982.57,721.41
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,1005.43,736.45
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,1022.71,748.98
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,1036.68,759.46
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,1045.78,766.84
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,1051.4,772.06
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,1051.51,774.06
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,1048.09,774.41
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,1040.21,772.45
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,1028.93,768.2
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,1012.29,759.97
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,992.46,749.55
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,966.18,735.09
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,937.09,718.47
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,903.03,695.99
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,866.65,671.75
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,831.53,651.55
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,788.33,624.88
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,740.57,592.6
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,691.88,559.0
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,636.3,518.53
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,581.01,476.14
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,515.6,424.07
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,451.62,371.71
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,379.18,311.05
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,312.66,253.82
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,253.29,201.16
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,199.45,152.55
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,137.92,98.96
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,88.44,51.88
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,35.59,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,6.45,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,8.58,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,17.2,6.42
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,26.43,17.13
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,31.68,22.36
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,37.15,27.54
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,52.88,41.71
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,67.83,55.01
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,96.47,80.13
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,126.11,100.18
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,152.41,119.19
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,184.22,142.56
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,211.54,164.84
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,232.38,181.81
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,279.56,217.38
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,336.02,260.63
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,368.56,286.12
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,394.1,305.49
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,459.06,355.38
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,539.61,416.51
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,612.59,471.32
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,696.8,533.06
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,748.48,568.77
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,799.37,601.14
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,837.84,624.82
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,874.16,646.86
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,907.28,667.47
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,937.87,686.33
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,963.47,701.9
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,986.21,715.64
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,1004.03,727.15
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,1018.71,736.75
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,1028.17,742.69
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,1034.26,746.64
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,1035.41,747.88
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,1033.13,747.08
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,1025.41,742.95
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,1014.31,736.78
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,997.42,727.39
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,977.36,716.02
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,952.42,701.31
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,924.69,684.73
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,890.11,663.2
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,853.27,640.04
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,818.21,619.27
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,775.08,592.44
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,726.66,561.07
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,677.45,528.49
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,622.5,490.13
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,567.86,449.93
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,510.04,406.26
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,452.38,361.17
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,388.88,309.88
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,329.28,259.99
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,263.73,204.34
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,205.01,153.37
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,142.36,99.98
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,90.34,51.91
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,36.78,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,7.41,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,8.58,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,8.6,0.34
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,10.18,3.12
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,15.75,8.26
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,21.32,13.36
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,24.58,16.34
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,27.83,19.23
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,43.66,33.2
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,59.53,44.69
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,95.2,73.92
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,130.1,101.85
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,180.38,137.12
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,248.36,187.37
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,307.97,229.47
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,400.96,300.06
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,454.55,343.88
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,513.51,390.63
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,565.3,431.01
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,616.33,469.62
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,664.14,504.82
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,710.45,538.02
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,754.66,568.46
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,797.18,596.3
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,835.69,621.28
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,872.02,644.61
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,892.65,657.62
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,907.63,667.01
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,889.2,651.68
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,865.05,631.0
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,891.06,650.23
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,915.45,668.03
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,911.1,664.76
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,904.08,659.95
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,944.72,691.65
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,982.71,719.86
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,1000.37,732.47
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,1010.56,740.43
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,990.3,728.77
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,967.26,715.48
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,948.56,704.95
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,926.18,691.91
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,891.9,670.07
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,855.33,646.58
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,820.92,626.02
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,778.53,599.46
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,729.87,567.3
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,680.27,533.9
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,626.48,496.3
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,572.85,456.51
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,513.24,410.78
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,456.88,366.07
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,394.31,315.13
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,335.37,265.45
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,270.32,209.7
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,211.79,158.43
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,148.57,104.25
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,96.08,55.51
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,39.2,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,8.07,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,9.53,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,11.93,2.6
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,15.19,7.43
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,21.8,13.62
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,29.89,21.03
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,42.97,32.8
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,61.97,49.67
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,76.86,62.68
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,92.28,72.12
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,113.09,88.42
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,138.57,108.38
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,165.06,129.04
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,193.22,150.99
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,222.15,172.37
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,261.95,202.88
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,323.91,250.42
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,410.35,317.07
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,487.0,375.72
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,574.93,441.63
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,643.8,492.41
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,717.18,545.31
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,764.79,576.8
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,811.28,606.88
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,851.38,632.23
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,889.07,655.76
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,921.93,676.8
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,951.98,695.94
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,978.63,712.44
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,1002.21,726.96
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,1019.78,738.48
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,1033.95,747.94
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,1042.21,753.31
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,1046.96,756.58
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,1048.17,758.56
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,1045.85,758.39
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,1038.02,754.26
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,1026.74,748.02
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,1010.63,739.45
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,991.28,728.81
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,965.92,714.05
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,937.68,697.33
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,903.5,675.8
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,866.97,652.55
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,826.07,628.05
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,788.89,605.72
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,740.33,574.34
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,690.83,541.67
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,635.77,503.76
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,580.84,463.35
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,521.61,418.51
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,465.35,374.3
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,402.06,322.9
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,342.34,272.55
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,277.15,216.34
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,218.35,164.41
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,154.38,109.11
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,101.26,59.35
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,41.88,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,9.48,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,13.34,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,19.75,7.92
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,27.47,18.05
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,27.58,18.78
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,27.95,19.36
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,32.64,23.64
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,48.33,37.62
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,68.07,55.0
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,87.02,67.94
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,115.1,90.39
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,140.04,109.85
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,177.02,138.4
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,217.39,169.6
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,257.31,199.58
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,309.42,239.6
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,373.38,288.48
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,463.62,358.18
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,529.27,409.14
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,605.65,467.31
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,667.57,513.87
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,732.49,561.68
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,778.79,593.28
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,823.31,622.78
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,864.16,649.44
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,902.72,674.31
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,936.13,696.66
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,966.79,717.15
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,993.62,734.8
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,1017.41,750.47
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,1036.11,763.42
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,1051.49,774.31
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,1061.44,781.76
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,1067.86,787.03
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,1069.19,789.84
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,1066.91,790.5
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,1059.53,787.27
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,1048.63,781.79
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,1031.72,772.24
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,1011.46,760.5
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,986.15,745.08
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,957.86,727.62
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,923.96,705.75
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,887.57,682.04
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,845.83,655.39
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,802.24,627.09
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,753.62,594.5
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,708.56,564.03
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,653.5,525.27
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,598.41,483.73
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,537.98,436.81
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,478.96,389.42
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,415.2,336.67
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,356.31,286.05
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,285.5,224.62
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,222.38,168.73
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,155.58,110.72
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,100.51,59.53
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,42.09,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,10.37,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,15.25,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,19.29,7.47
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,24.69,15.66
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,27.08,18.35
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,29.37,20.66
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,44.18,34.01
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,63.63,51.31
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,83.37,68.58
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,103.67,81.75
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,128.11,100.55
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,159.09,124.46
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,195.61,152.13
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,231.76,179.69
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,282.47,216.4
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,351.59,269.29
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,425.84,326.99
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,527.24,405.67
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,583.3,449.44
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,639.74,492.28
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,690.53,529.52
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,740.02,564.56
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,786.7,594.86
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,831.39,623.3
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,872.14,648.45
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,910.43,671.59
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,944.84,693.06
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,976.33,712.51
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,1003.35,728.99
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,1027.18,743.42
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,1044.87,754.84
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,1059.06,764.13
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,1068.22,770.32
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,1073.78,774.36
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,1074.69,776.16
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,1071.97,775.77
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,1065.14,772.7
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,1054.76,767.43
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,1038.39,758.26
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,1018.66,746.98
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,993.25,732.33
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,964.81,715.62
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,930.36,694.07
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,893.43,670.72
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,851.57,644.7
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,807.84,617.04
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,763.94,588.74
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,713.54,555.26
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,657.91,517.19
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,602.34,476.34
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,541.89,430.76
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,482.81,384.65
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,419.76,333.87
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,358.64,282.82
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,291.08,225.25
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,230.09,171.98
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,162.62,114.35
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,106.71,62.99
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,49.57,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,9.86,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
