Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,14.3,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,21.79,8.93
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,30.4,20.45
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,35.26,25.42
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,39.93,29.86
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,42.24,32.01
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,44.48,33.92
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,50.9,39.43
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,84.47,46.33
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,134.61,74.19
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,188.19,113.88
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,242.27,158.52
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,298.55,206.22
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,360.28,258.03
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,417.84,305.43
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,474.25,350.43
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,530.83,393.8
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,584.47,433.65
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,637.33,471.47
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,688.6,506.89
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,738.38,540.11
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,784.47,568.79
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,828.7,595.29
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,868.85,618.64
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,906.57,640.16
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,939.95,660.31
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,970.48,678.63
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,996.64,693.68
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,1019.68,706.82
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,1037.57,718.84
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,1052.09,728.89
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,1062.17,736.19
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,1068.74,741.43
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,1069.22,743.19
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,1066.12,742.89
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,1057.95,740.15
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,1046.29,735.29
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,1028.27,726.36
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,1007.02,715.41
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,980.67,700.94
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,951.41,684.55
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,917.18,663.8
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,880.57,641.37
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,838.57,617.53
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,800.4,595.78
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,751.26,564.82
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,701.19,532.66
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,645.78,495.66
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,590.53,456.34
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,529.61,411.74
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,472.03,368.03
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,407.61,317.55
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,346.91,268.2
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,279.42,212.38
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,218.67,160.81
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,153.79,106.6
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,100.19,58.64
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,46.52,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,9.0,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,13.34,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,20.35,7.58
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,28.54,18.52
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,33.05,23.08
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,37.4,27.14
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,39.05,28.67
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,44.65,33.52
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,45.97,34.5
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,78.39,40.68
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,128.09,67.57
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,181.15,106.34
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,241.08,155.27
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,297.21,202.73
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,353.37,250.43
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,410.51,297.89
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,465.57,342.49
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,520.72,385.66
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,575.18,426.74
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,628.91,465.85
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,679.52,501.5
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,728.75,535.08
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,774.45,564.06
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,818.17,591.28
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,858.9,615.81
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,897.19,638.47
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,931.54,659.31
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,963.08,678.27
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,990.28,694.45
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,1014.37,708.67
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,1032.81,720.01
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,1047.86,729.35
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,1059.45,736.51
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,1067.51,741.62
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,1068.94,743.39
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,1066.73,743.07
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,1059.93,739.89
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,1049.59,734.63
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,1033.71,725.64
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,1014.45,714.64
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,989.08,700.3
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,960.71,684.05
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,927.24,664.03
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,891.26,642.28
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,849.89,617.57
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,806.66,591.33
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,757.59,560.82
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,712.11,532.26
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,656.73,495.96
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,601.39,457.02
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,540.44,413.48
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,481.09,369.47
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,417.04,320.19
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,355.37,270.91
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,287.17,215.49
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,225.85,164.15
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,159.18,109.12
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,104.15,60.43
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,48.73,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,9.79,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,10.48,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,20.47,7.45
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,31.81,21.37
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,41.09,30.22
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,49.98,38.4
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,56.93,44.65
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,64.03,50.85
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,67.12,53.36
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,95.58,59.76
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,139.73,84.59
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,188.05,120.14
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,237.23,160.53
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,289.38,204.89
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,342.49,250.43
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,397.51,296.79
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,453.75,343.03
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,506.89,385.71
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,559.68,427.22
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,613.18,468.14
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,664.5,506.48
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,715.74,543.85
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,760.66,575.48
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,803.97,604.2
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,843.79,630.3
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,881.49,654.75
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,915.16,676.84
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,946.28,697.15
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,972.84,714.41
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,996.55,729.81
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,1016.34,742.53
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,1033.01,753.28
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,1043.5,760.09
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,1050.59,764.81
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,1051.69,766.07
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,1049.32,765.22
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,1040.5,760.43
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,1028.31,753.58
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,1010.85,744.06
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,990.28,732.6
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,964.28,717.05
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,935.54,699.62
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,908.42,682.69
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,871.61,658.98
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,828.49,632.76
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,783.85,604.97
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,732.01,570.8
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,679.74,535.61
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,626.07,497.37
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,570.72,456.27
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,509.9,409.67
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,451.16,363.22
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,386.22,310.35
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,325.39,259.25
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,261.05,204.13
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,203.26,153.69
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,141.23,100.52
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,90.92,54.78
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,42.52,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,7.87,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,3.81,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,11.94,1.88
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,20.54,11.9
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,18.04,10.23
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,15.73,8.35
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,18.37,10.78
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,21.33,13.42
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,31.56,22.47
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,41.81,29.82
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,72.61,55.45
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,101.86,79.32
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,125.73,98.31
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,149.95,117.33
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,190.34,148.56
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,237.39,184.85
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,285.9,221.88
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,337.47,260.81
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,405.92,313.35
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,493.36,380.03
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,594.4,458.0
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,715.32,549.02
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,760.7,580.27
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,804.36,609.49
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,844.45,636.04
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,882.34,660.89
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,916.07,683.04
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,947.17,703.35
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,973.66,720.67
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,997.18,736.05
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,1015.7,748.75
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,1031.0,759.43
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,1042.47,767.56
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,1050.5,773.56
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,1051.53,775.26
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,1049.01,774.94
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,1041.44,771.55
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,1030.4,765.96
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,1014.96,757.23
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,996.23,746.36
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,970.87,730.61
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,942.53,712.85
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,909.35,691.53
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,873.75,668.42
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,833.44,643.53
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,791.21,616.89
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,744.6,586.0
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,701.53,557.22
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,648.01,519.9
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,594.42,479.68
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,534.85,433.69
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,476.64,387.19
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,414.8,336.12
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,354.97,285.0
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,288.62,227.19
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,228.52,173.56
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,163.71,116.86
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,109.71,66.42
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,52.43,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,12.14,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,12.39,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,21.49,7.62
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,31.59,21.39
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,36.82,26.81
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,41.85,31.63
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,44.88,34.46
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,47.77,37.01
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,48.54,37.57
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,82.78,46.88
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,132.21,73.8
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,185.3,113.27
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,239.82,159.04
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,296.7,208.53
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,353.08,257.9
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,415.07,310.61
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,470.61,357.16
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,526.47,402.5
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,580.92,445.45
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,634.63,486.47
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,685.45,524.04
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,734.79,559.47
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,781.27,591.4
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,825.94,621.04
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,866.54,647.73
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,904.77,672.65
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,938.74,695.1
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,969.92,715.65
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,996.74,733.32
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,1020.49,749.0
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,1040.07,762.46
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,1056.32,773.85
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,1067.63,781.81
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,1075.36,787.58
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,1077.98,790.26
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,1076.94,790.95
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,1070.68,788.51
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,1060.77,783.79
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,1044.31,775.28
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,1024.41,764.52
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,999.82,750.16
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,972.13,733.68
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,938.23,711.98
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,901.73,688.38
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,860.58,663.25
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,817.39,636.27
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,769.31,604.52
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,720.01,571.32
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,665.75,533.72
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,615.13,496.41
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,554.7,449.53
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,495.46,402.05
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,431.46,349.19
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,370.46,296.97
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,303.0,238.04
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,243.22,184.28
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,175.21,124.72
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,118.53,71.62
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,57.88,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,15.47,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,12.39,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,21.56,7.26
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,31.68,21.42
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,33.15,23.58
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,34.8,25.39
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,34.97,25.67
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,46.46,35.91
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,59.06,46.96
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,71.51,54.96
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,94.4,73.71
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,117.43,92.25
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,151.99,119.51
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,187.99,147.57
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,235.39,181.57
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,303.66,233.71
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,366.74,283.1
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,444.6,343.74
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,522.99,405.01
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,617.66,477.76
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,674.17,520.25
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,730.03,561.48
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,776.08,593.8
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,820.33,623.58
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,860.45,650.44
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,898.27,675.55
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,931.86,698.19
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,962.71,718.95
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,990.22,737.65
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,1014.73,754.65
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,1033.23,768.19
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,1048.41,779.67
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,1058.71,787.42
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,1065.5,792.99
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,1067.75,796.14
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,1066.41,797.05
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,1057.95,793.13
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,1045.94,786.94
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,1029.51,778.12
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,1009.75,767.06
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,984.88,752.23
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,957.01,735.29
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,923.15,713.04
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,886.83,688.95
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,845.34,663.04
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,801.92,635.26
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,759.81,607.25
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,711.04,573.69
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,655.04,533.81
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,599.09,491.02
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,528.1,434.63
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,462.37,380.88
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,378.22,310.75
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,302.88,246.52
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,238.61,190.41
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,179.49,138.22
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,133.86,96.93
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,94.17,57.82
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,45.99,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,11.29,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,12.39,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,21.8,6.9
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,32.76,22.22
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,39.7,29.2
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,44.55,33.9
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,47.84,37.0
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,50.98,39.79
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,51.93,40.51
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,78.34,45.0
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,125.23,70.19
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,180.38,111.33
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,232.7,155.19
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,287.8,203.31
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,342.77,251.79
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,399.26,300.73
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,458.03,350.26
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,512.92,395.45
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,566.29,438.19
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,619.2,479.27
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,668.82,516.86
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,717.29,552.61
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,762.78,584.35
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,806.41,613.69
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,845.41,639.52
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,882.05,663.53
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,915.81,685.95
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,946.84,706.45
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,972.21,722.96
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,994.52,737.47
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,1013.69,749.93
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,1029.63,760.33
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,1040.23,767.59
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,1047.36,772.71
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,1049.0,774.47
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,1047.1,774.06
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,1039.64,769.96
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,1028.72,763.68
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,1012.92,755.0
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,993.86,744.21
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,968.74,729.07
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,940.72,711.93
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,907.15,690.34
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,871.16,666.96
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,830.86,641.93
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,788.76,615.24
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,745.79,587.16
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,696.44,553.82
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,642.06,515.94
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,587.8,475.28
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,528.32,429.38
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,471.9,384.29
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,408.17,331.8
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,348.1,280.53
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,278.64,220.29
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,216.74,165.56
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,152.18,109.45
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,98.64,60.44
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,47.55,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,10.97,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,12.39,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,19.19,4.96
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,26.96,17.28
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,31.54,22.07
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,35.96,26.29
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,38.47,28.64
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,44.9,34.31
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,46.2,35.31
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,73.35,39.68
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,122.3,65.2
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,174.68,103.46
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,228.54,148.11
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,290.01,200.53
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,345.45,248.56
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,401.95,296.53
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,457.76,342.51
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,513.77,387.02
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,567.67,428.89
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,620.75,468.77
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,670.87,505.49
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,719.44,540.09
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,765.6,570.56
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,809.87,598.88
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,849.51,623.89
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,886.73,647.07
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,920.02,667.86
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,950.51,686.73
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,977.18,703.24
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,1000.77,717.77
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,1019.25,729.94
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,1034.4,740.09
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,1044.16,746.76
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,1050.42,751.33
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,1051.61,752.94
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,1049.24,752.41
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,1041.84,749.23
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,1030.96,743.9
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,1014.66,734.88
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,995.1,723.8
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,970.94,710.13
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,943.84,694.46
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,910.67,673.71
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,875.04,651.22
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,834.5,626.73
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,792.1,600.59
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,744.07,569.49
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,699.59,540.44
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,646.18,504.31
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,592.7,465.52
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,533.22,421.07
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,475.09,376.1
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,411.87,325.47
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,353.41,276.83
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,287.81,221.38
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,228.41,169.81
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,163.46,114.45
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,109.4,65.21
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,53.19,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,13.64,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,11.44,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,17.8,3.6
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,25.19,15.52
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,29.01,19.57
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,35.77,25.77
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,37.86,27.71
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,39.93,29.49
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,41.07,30.35
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,68.04,34.46
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,118.99,60.48
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,179.06,104.04
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,233.7,148.4
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,290.24,195.92
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,346.16,243.37
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,403.01,290.55
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,459.26,335.76
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,515.54,379.32
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,569.73,420.37
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,623.1,459.47
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,674.15,495.48
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,723.74,529.39
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,769.99,558.82
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,814.26,586.5
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,854.26,610.97
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,891.74,633.61
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,925.72,654.78
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,956.79,674.07
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,983.89,690.7
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,1007.84,705.38
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,1026.18,717.36
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,1041.07,727.33
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,1049.99,733.55
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,1055.35,737.72
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,1057.1,739.71
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,1055.28,739.61
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,1047.36,735.84
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,1035.93,730.0
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,1019.6,721.27
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,999.99,710.54
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,975.25,696.87
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,947.55,681.25
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,914.35,661.12
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,878.7,639.28
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,837.44,615.5
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,794.45,590.11
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,749.93,563.11
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,699.19,531.08
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,643.04,494.43
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,587.21,455.06
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,526.35,410.73
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,469.01,367.35
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,403.77,316.36
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,342.61,266.7
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,275.63,210.99
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,215.63,159.86
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,151.13,105.73
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,97.63,58.22
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,47.2,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,11.0,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,10.48,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,18.55,3.41
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,27.96,17.84
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,36.59,26.2
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,45.64,34.52
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,50.58,39.04
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,55.24,43.13
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,57.93,45.35
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,82.08,49.88
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,127.09,73.41
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,176.0,108.73
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,226.78,150.4
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,280.28,196.09
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,337.89,245.37
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,392.76,291.8
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,446.41,336.23
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,500.74,379.82
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,553.64,421.29
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,608.4,462.85
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,658.96,500.22
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,709.08,536.28
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,753.95,567.5
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,797.08,595.86
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,836.68,621.72
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,874.02,645.88
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,907.22,667.5
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,937.75,687.3
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,963.66,704.01
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,986.63,718.82
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,1004.16,730.27
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,1018.48,739.73
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,1026.56,745.39
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,1031.31,749.01
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,1032.27,751.11
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,1029.87,751.28
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,1021.63,747.58
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,1010.11,741.84
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,993.4,732.6
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,982.08,727.06
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,956.24,711.9
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,927.67,694.9
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,893.21,672.8
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,856.54,649.04
