Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,354.7,260.15
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,409.38,305.08
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,461.29,346.72
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,512.42,386.81
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,562.92,425.19
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,608.18,458.36
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,651.38,489.06
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,696.27,521.06
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,740.53,551.97
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,779.57,577.57
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,816.85,601.78
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,849.52,622.97
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,879.95,642.61
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,906.63,659.86
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,930.69,675.39
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,951.3,689.12
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,960.6,695.53
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,974.8,705.06
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,985.88,712.61
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,988.17,715.12
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,987.2,715.68
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,980.42,712.43
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,970.4,707.16
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,954.71,698.42
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,935.98,687.73
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,920.34,679.17
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,893.79,663.24
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,860.55,642.08
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,825.14,619.34
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,785.38,595.21
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,744.0,569.66
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,696.82,538.73
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,648.8,506.61
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,598.11,471.09
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,545.54,432.42
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,486.48,387.48
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,429.38,342.64
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,364.52,290.26
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,304.26,239.98
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,241.04,186.16
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,184.52,137.09
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,119.38,82.02
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,65.1,25.33
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,25.0,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,11.91,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,18.04,5.61
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,26.07,16.4
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,33.28,23.3
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,41.56,30.84
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,54.18,42.0
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,77.9,62.61
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,102.35,83.47
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,131.85,100.45
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,162.14,121.52
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,193.1,138.86
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,242.81,173.43
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,290.73,209.85
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,357.74,262.74
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,411.54,307.41
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,470.77,354.96
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,522.76,396.07
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,574.24,435.53
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,622.83,471.61
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,670.15,505.74
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,714.79,537.54
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,757.86,566.11
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,797.63,591.91
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,835.27,616.04
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,868.38,637.21
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,898.95,656.59
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,925.93,673.87
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,950.06,689.29
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,968.78,701.19
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,984.42,711.17
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,995.85,718.54
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,1003.97,723.88
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,1006.23,726.47
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,1005.07,726.99
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,998.5,723.66
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,988.58,718.29
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,972.86,709.92
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,954.01,699.54
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,929.13,685.54
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,901.43,669.56
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,868.91,648.94
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,834.11,626.65
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,800.32,607.03
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,758.35,581.21
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,710.69,549.98
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,662.17,517.53
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,608.56,480.43
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,555.25,441.04
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,498.07,397.47
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,440.99,352.56
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,377.59,301.03
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,318.13,251.0
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,253.79,195.9
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,196.31,145.6
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,134.33,91.94
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,79.37,28.26
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,30.54,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,12.39,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,19.58,5.89
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,26.28,16.62
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,32.64,22.85
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,38.52,28.3
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,44.0,33.23
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,49.17,37.73
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,55.11,42.78
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,92.63,49.66
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,144.44,81.32
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,196.94,122.92
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,252.02,169.75
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,311.39,220.84
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,366.95,268.41
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,421.81,314.23
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,477.09,358.8
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,530.61,400.87
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,583.82,441.29
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,634.79,478.98
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,684.77,514.85
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,731.59,546.58
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,776.63,575.74
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,817.69,601.73
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,856.38,625.87
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,891.24,647.9
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,923.32,668.0
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,950.7,685.29
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,974.94,700.58
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,993.57,713.16
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,1008.84,723.71
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,1018.72,730.77
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,1025.11,735.73
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,1027.96,739.0
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,1027.29,740.14
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,1021.08,737.82
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,1011.4,733.36
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,996.33,725.32
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,977.98,715.21
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,954.01,701.52
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,927.08,685.76
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,894.27,665.13
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,859.07,642.79
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,818.02,617.8
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,781.03,595.32
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,730.17,562.34
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,678.69,528.3
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,624.36,491.1
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,570.22,451.33
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,510.09,405.94
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,453.36,361.52
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,389.47,309.86
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,329.51,259.55
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,257.14,198.21
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,193.4,143.17
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,128.75,87.71
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,71.89,21.94
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,27.86,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,12.87,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,20.7,5.57
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,27.33,17.38
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,33.63,23.62
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,37.74,27.55
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,41.63,31.09
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,47.99,36.65
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,54.15,41.88
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,97.63,58.0
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,145.05,89.61
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,190.82,121.91
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,252.58,170.6
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,307.19,218.09
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,367.77,269.65
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,422.75,315.86
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,478.28,361.08
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,532.49,404.05
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,586.03,445.12
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,636.06,482.24
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,684.63,517.19
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,730.93,549.6
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,775.58,579.11
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,817.2,606.01
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,856.66,631.18
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,891.61,653.9
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,923.9,674.78
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,951.52,692.27
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,976.12,707.78
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,995.69,720.63
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,1011.95,731.43
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,1022.85,739.31
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,1030.28,745.09
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,1033.16,747.62
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,1032.5,748.01
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,1026.3,745.22
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,1016.63,740.3
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,1000.98,731.73
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,982.02,721.06
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,957.96,707.03
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,930.92,690.99
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,897.43,669.84
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,861.52,646.94
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,821.58,623.16
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,785.58,601.75
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,737.34,570.31
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,687.99,537.5
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,633.52,500.18
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,579.11,460.28
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,518.84,414.32
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,460.09,367.98
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,397.34,316.89
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,336.66,265.68
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,269.31,207.71
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,208.93,154.46
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,143.26,96.97
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,84.67,21.48
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,33.17,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,12.39,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,18.87,3.56
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,23.77,14.33
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,28.52,19.16
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,34.67,24.84
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,38.09,27.95
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,39.67,29.29
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,41.23,30.52
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,89.04,43.71
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,141.24,76.69
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,200.95,123.7
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,257.16,171.16
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,313.19,219.64
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,370.32,268.37
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,426.87,315.51
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,483.66,361.24
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,538.48,403.91
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,592.48,444.45
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,644.19,481.9
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,694.3,517.0
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,741.14,548.35
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,786.16,576.92
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,828.12,602.95
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,867.69,627.09
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,894.31,643.59
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,916.57,657.32
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,953.08,680.29
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,987.43,701.66
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,1007.26,714.77
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,1023.74,725.94
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,1034.78,733.94
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,1042.28,739.83
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,1045.21,743.12
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,1044.55,744.27
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,1033.12,739.09
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,1018.41,731.92
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,987.5,714.38
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,963.66,701.48
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,950.39,695.83
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,925.02,682.02
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,890.51,660.26
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,846.97,632.21
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,820.39,618.83
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,789.63,602.16
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,742.13,572.34
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,693.47,541.07
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,635.1,501.58
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,577.33,459.63
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,513.95,411.53
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,454.6,364.84
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,393.58,315.13
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,335.61,265.97
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,258.85,200.48
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,191.99,142.61
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,124.33,84.2
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,64.43,11.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,23.14,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,12.39,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,19.96,2.78
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,28.05,17.84
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,35.7,25.39
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,40.99,30.4
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,45.97,34.91
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,56.92,44.47
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,66.67,52.78
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,101.59,62.1
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,147.62,90.28
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,194.83,124.67
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,255.07,172.75
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,309.7,219.69
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,365.94,267.38
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,421.51,313.45
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,477.64,358.43
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,531.69,400.45
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,585.25,440.66
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,636.55,477.57
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,684.83,511.17
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,730.86,543.3
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,775.33,572.33
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,816.52,598.42
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,855.6,622.84
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,890.1,645.25
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,922.1,665.99
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,950.09,683.79
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,975.22,699.75
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,994.95,713.48
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,1011.52,725.31
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,1021.87,732.94
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,1028.83,738.56
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,1028.86,740.3
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,1025.48,740.0
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,1017.13,736.89
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,996.58,725.87
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,994.04,727.28
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,978.57,720.07
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,954.0,706.72
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,926.48,691.43
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,899.6,674.69
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,862.74,651.01
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,821.65,627.46
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,778.72,602.06
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,729.94,570.03
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,680.13,536.81
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,625.07,498.6
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,572.2,459.57
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,511.75,413.19
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,453.08,366.57
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,388.01,313.15
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,326.77,260.96
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,253.63,197.8
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,189.4,141.46
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,124.33,84.22
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,65.49,5.58
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,23.57,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,9.05,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,14.91,0.0
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,23.54,14.05
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,31.81,22.08
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,33.8,24.19
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,35.64,25.96
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,56.88,44.68
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,76.76,61.93
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,99.95,77.16
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,127.67,98.69
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,161.86,124.66
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,200.05,153.93
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,252.7,190.85
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,331.11,250.16
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,394.95,300.13
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,472.5,360.99
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,529.33,405.93
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,584.58,448.65
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,637.02,488.34
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,690.12,527.53
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,736.62,561.05
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,781.5,591.41
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,822.49,618.39
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,861.36,643.67
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,897.11,667.03
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,930.32,688.57
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,957.6,706.07
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,981.95,721.65
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,1004.23,736.03
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,1023.43,748.44
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,1038.38,758.45
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,1049.89,766.33
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,1052.4,768.93
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,1051.29,769.35
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,1045.05,766.69
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,1035.23,761.88
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,1019.46,752.91
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,1000.33,742.01
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,975.44,727.49
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,947.5,710.89
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,914.05,689.59
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,878.1,666.53
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,836.33,640.79
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,798.66,617.62
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,749.46,585.4
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,699.24,551.87
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,642.53,512.69
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,586.08,470.77
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,524.71,423.83
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,463.69,375.45
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,395.22,319.27
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,331.33,264.88
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,251.85,196.8
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,182.84,136.88
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,121.0,81.71
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,65.66,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,23.73,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,8.1,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,14.33,0.0
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,29.43,18.94
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,44.02,32.8
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,58.46,45.99
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,72.38,58.48
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,84.72,69.3
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,96.56,79.41
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,130.35,92.77
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,167.66,116.46
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,212.14,149.55
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,262.97,189.89
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,310.52,229.29
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,361.07,270.87
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,411.59,311.83
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,463.81,353.03
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,512.97,390.87
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,561.74,427.28
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,607.61,460.45
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,652.63,492.04
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,696.76,522.74
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,740.45,552.44
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,780.1,578.8
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,818.65,603.96
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,851.46,625.57
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,882.5,645.8
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,908.81,662.86
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,932.88,678.39
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,957.76,695.41
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,980.27,710.22
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,1000.97,723.78
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,1011.88,731.08
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,1013.73,733.25
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,1012.33,733.49
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,1011.94,734.88
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,1001.43,729.74
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,985.3,721.46
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,966.14,711.22
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,941.46,697.16
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,914.04,681.21
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,877.37,657.8
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,838.73,632.91
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,796.97,607.69
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,753.51,580.78
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,703.88,548.16
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,653.2,513.29
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,598.67,474.23
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,544.51,434.27
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,482.27,387.04
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,422.12,339.79
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,354.16,284.59
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,290.88,231.44
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,224.81,174.76
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,168.82,125.68
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,109.07,72.77
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,53.22,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,19.11,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,10.01,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,16.61,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,28.48,17.95
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,39.85,29.07
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,50.55,38.96
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,64.63,51.6
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,81.81,66.71
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,103.89,85.78
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,124.73,91.7
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,162.48,115.9
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,198.07,139.95
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,250.14,179.7
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,301.73,221.16
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,362.24,270.45
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,414.28,314.14
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,467.11,357.25
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,519.29,398.94
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,572.18,440.01
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,622.26,477.87
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,672.59,514.87
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,718.58,548.08
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,763.53,579.83
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,796.07,601.41
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,823.53,619.14
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,867.47,649.4
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,914.6,680.67
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,935.85,694.36
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,953.66,706.0
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,922.54,684.1
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,879.22,650.91
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,857.44,635.8
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,832.78,618.47
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,778.99,581.02
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,732.21,547.85
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,756.95,568.5
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,779.11,586.94
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,756.55,572.53
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,732.49,557.24
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,689.32,527.4
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,645.98,497.13
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,615.87,476.63
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,584.51,454.94
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,620.61,486.78
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,635.8,502.91
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,608.46,484.71
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,578.0,463.88
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,569.5,459.5
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,548.37,444.72
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,487.36,396.94
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,428.34,349.3
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,363.05,294.99
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,301.97,242.41
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,234.47,183.47
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,174.96,130.7
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,110.37,73.0
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,52.54,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,18.89,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,8.58,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,15.1,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,28.24,17.63
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,41.0,30.05
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,53.78,41.77
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,62.39,49.59
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,71.4,57.5
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,79.95,64.76
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,113.7,75.11
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,158.99,103.23
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,205.97,138.7
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,257.64,180.8
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,309.28,224.67
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,363.28,270.12
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,415.33,313.18
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,468.24,355.6
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,518.54,395.11
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,568.68,433.28
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,621.28,472.1
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,675.58,511.03
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,721.98,543.55
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,767.4,574.66
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,808.56,601.08
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,848.12,625.55
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,882.94,647.23
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,915.46,667.27
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,944.1,684.8
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,970.06,700.55
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,991.2,713.39
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,1009.31,724.35
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,1022.21,732.43
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,1022.3,732.46
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,1034.03,741.05
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,1032.84,741.41
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,1025.12,737.8
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,1014.01,732.15
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,996.12,722.77
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,975.11,711.41
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,948.31,696.05
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,918.84,678.86
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,882.82,656.22
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,844.6,631.96
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,803.15,607.64
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,756.73,579.3
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,703.43,544.52
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,650.26,508.26
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,589.54,465.0
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,530.23,421.45
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,464.53,371.73
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,398.83,320.36
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,330.97,265.45
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,268.94,213.6
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,202.65,157.23
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,144.22,106.9
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,89.79,58.24
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,36.89,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,13.06,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
