Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,15,387.0,37.0,3.9,16.15,91.0,241.51,187.76
2018,9,28,17,30,278.0,27.0,3.7,15.6,48.0,161.14,95.0
2018,9,28,17,45,148.5,15.0,3.5,15.05,25.0,65.12,0.0
2018,9,28,18,0,19.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.15,14.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,45,18.0,3.0,1.3,12.35,2.5,0.0,0.0
2018,9,29,6,0,36.0,6.0,1.3,12.5,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.6,13.35,27.0,16.2,0.0
2018,9,29,6,30,245.0,28.0,1.9,14.2,49.0,22.63,11.72
2018,9,29,6,45,269.0,42.5,2.2,15.0,80.0,32.64,22.61
2018,9,29,7,0,293.0,57.0,2.5,15.8,111.0,42.84,32.08
2018,9,29,7,15,335.5,65.0,2.45,16.4,145.5,48.2,37.07
2018,9,29,7,30,378.0,73.0,2.4,17.0,180.0,81.55,50.12
2018,9,29,7,45,203.0,104.5,2.4,17.55,163.0,114.14,81.32
2018,9,29,8,0,28.0,136.0,2.4,18.1,146.0,126.0,98.45
2018,9,29,8,15,132.5,160.0,2.3,18.6,219.5,175.07,134.7
2018,9,29,8,30,237.0,184.0,2.2,19.1,293.0,237.99,183.05
2018,9,29,8,45,300.0,194.0,2.1,19.65,346.0,287.08,221.74
2018,9,29,9,0,363.0,204.0,2.0,20.2,399.0,342.9,265.59
2018,9,29,9,15,428.5,199.0,2.0,20.6,445.5,394.54,306.21
2018,9,29,9,30,494.0,194.0,2.0,21.0,492.0,450.74,349.87
2018,9,29,9,45,588.0,178.0,2.05,21.45,552.0,520.59,403.27
2018,9,29,10,0,682.0,162.0,2.1,21.9,612.0,595.48,459.35
2018,9,29,10,15,641.5,186.0,2.15,22.25,623.0,625.55,480.4
2018,9,29,10,30,601.0,210.0,2.2,22.6,634.0,650.4,497.33
2018,9,29,10,45,717.5,168.5,2.3,22.95,688.0,723.79,551.69
2018,9,29,11,0,834.0,127.0,2.4,23.3,742.0,799.24,604.05
2018,9,29,11,15,803.0,143.0,2.5,23.5,742.5,819.28,616.96
2018,9,29,11,30,772.0,159.0,2.6,23.7,743.0,834.56,627.15
2018,9,29,11,45,723.0,178.0,2.7,23.95,727.0,837.39,628.86
2018,9,29,12,0,674.0,197.0,2.8,24.2,711.0,831.77,624.99
2018,9,29,12,15,704.0,182.5,2.9,24.3,716.5,858.09,643.51
2018,9,29,12,30,734.0,168.0,3.0,24.4,722.0,881.86,660.09
2018,9,29,12,45,816.0,133.0,3.05,24.45,739.0,924.16,689.05
2018,9,29,13,0,898.0,98.0,3.1,24.5,756.0,959.72,713.28
2018,9,29,13,15,851.5,111.5,3.2,24.5,722.0,941.35,702.1
2018,9,29,13,30,805.0,125.0,3.3,24.5,688.0,911.99,683.94
2018,9,29,13,45,826.5,111.5,3.35,24.45,669.5,912.03,685.65
2018,9,29,14,0,848.0,98.0,3.4,24.4,651.0,899.92,678.98
2018,9,29,14,15,848.0,92.5,3.45,24.2,621.0,881.67,668.66
2018,9,29,14,30,848.0,87.0,3.5,24.0,591.0,859.96,655.99
2018,9,29,14,45,832.0,84.5,3.6,23.85,551.0,832.02,639.05
2018,9,29,15,0,816.0,82.0,3.7,23.7,511.0,794.22,614.95
2018,9,29,15,15,787.5,80.5,3.7,23.7,464.5,745.46,581.82
2018,9,29,15,30,759.0,79.0,3.7,23.7,418.0,695.65,547.41
2018,9,29,15,45,723.0,75.5,3.7,23.0,369.0,637.26,507.27
2018,9,29,16,0,687.0,72.0,3.7,22.3,320.0,582.69,468.55
2018,9,29,16,15,597.5,71.0,3.65,21.75,263.0,494.28,400.0
2018,9,29,16,30,508.0,70.0,3.6,21.2,206.0,411.67,333.79
2018,9,29,16,45,497.5,57.5,3.5,20.65,167.0,366.16,295.29
2018,9,29,17,0,487.0,45.0,3.4,20.1,128.0,320.57,254.28
2018,9,29,17,15,375.5,36.0,3.15,19.45,86.5,234.01,178.17
2018,9,29,17,30,264.0,27.0,2.9,18.8,45.0,152.54,77.55
2018,9,29,17,45,140.5,15.0,2.7,18.15,23.5,61.95,0.0
2018,9,29,18,0,17.0,3.0,2.5,17.5,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.35,17.1,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.55,14.9,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.5,15.0,4.0,0.0,0.0
2018,9,30,6,15,140.5,18.0,0.5,15.45,28.0,17.16,0.0
2018,9,30,6,30,254.0,31.0,0.5,15.9,52.0,25.84,13.58
2018,9,30,6,45,352.0,42.0,0.55,16.3,93.5,33.45,23.17
2018,9,30,7,0,450.0,53.0,0.6,16.7,135.0,40.72,30.13
2018,9,30,7,15,456.0,67.0,0.55,17.2,172.5,50.45,38.95
2018,9,30,7,30,462.0,81.0,0.5,17.7,210.0,93.12,56.76
2018,9,30,7,45,579.0,78.5,0.5,18.2,272.0,137.64,83.73
2018,9,30,8,0,696.0,76.0,0.5,18.7,334.0,195.47,126.56
2018,9,30,8,15,728.0,79.5,0.45,19.35,382.0,253.57,175.47
2018,9,30,8,30,760.0,83.0,0.4,20.0,430.0,311.85,224.6
2018,9,30,8,45,784.0,85.5,0.35,20.6,474.5,368.98,272.01
2018,9,30,9,0,808.0,88.0,0.3,21.2,519.0,427.58,318.81
2018,9,30,9,15,814.0,93.5,0.3,21.7,555.0,481.68,361.04
2018,9,30,9,30,820.0,99.0,0.3,22.2,591.0,534.79,400.84
2018,9,30,9,45,684.0,150.5,0.3,22.7,576.5,549.24,410.83
2018,9,30,10,0,548.0,202.0,0.3,23.2,562.0,547.04,408.12
2018,9,30,10,15,608.5,192.0,0.45,23.6,606.5,608.58,453.2
2018,9,30,10,30,669.0,182.0,0.6,24.0,651.0,670.85,497.45
2018,9,30,10,45,634.0,200.5,0.75,24.4,654.5,692.22,511.94
2018,9,30,11,0,599.0,219.0,0.9,24.8,658.0,709.03,523.5
2018,9,30,11,15,591.0,226.0,1.05,25.05,665.0,732.25,540.08
2018,9,30,11,30,583.0,233.0,1.2,25.3,672.0,752.87,554.67
2018,9,30,11,45,628.0,214.5,1.35,25.6,689.0,791.4,582.4
2018,9,30,12,0,673.0,196.0,1.5,25.9,706.0,828.7,608.57
2018,9,30,12,15,696.0,185.0,1.6,26.0,709.5,852.24,624.63
2018,9,30,12,30,719.0,174.0,1.7,26.1,713.0,873.22,639.22
2018,9,30,12,45,671.5,188.5,1.75,26.25,685.5,853.72,626.68
2018,9,30,13,0,624.0,203.0,1.8,26.4,658.0,830.46,612.09
2018,9,30,13,15,459.0,252.5,1.9,26.15,582.0,727.8,541.19
2018,9,30,13,30,294.0,302.0,2.0,25.9,506.0,616.38,462.19
2018,9,30,13,45,223.0,296.0,2.1,25.7,447.0,530.06,401.65
2018,9,30,14,0,152.0,290.0,2.2,25.5,388.0,458.37,349.45
2018,9,30,14,15,116.0,265.5,2.25,25.15,338.0,397.79,305.49
2018,9,30,14,30,80.0,241.0,2.3,24.8,288.0,324.13,250.64
2018,9,30,14,45,194.5,218.0,2.4,24.5,322.0,409.31,320.08
2018,9,30,15,0,309.0,195.0,2.5,24.2,356.0,487.65,382.62
2018,9,30,15,15,209.5,187.5,2.5,24.2,292.5,378.9,298.83
2018,9,30,15,30,110.0,180.0,2.5,24.2,229.0,289.61,228.42
2018,9,30,15,45,120.0,162.0,2.7,23.45,209.5,273.94,218.07
2018,9,30,16,0,130.0,144.0,2.9,22.7,190.0,257.14,206.12
2018,9,30,16,15,104.5,122.0,2.9,22.25,155.5,211.01,169.07
2018,9,30,16,30,79.0,100.0,2.9,21.8,121.0,166.66,132.73
2018,9,30,16,45,59.5,79.0,2.9,21.3,93.0,120.67,94.48
2018,9,30,17,0,40.0,58.0,2.9,20.8,65.0,85.07,64.2
2018,9,30,17,15,24.0,39.0,2.7,20.3,43.0,55.19,38.17
2018,9,30,17,30,8.0,20.0,2.5,19.8,21.0,24.21,5.31
2018,9,30,17,45,4.0,10.0,2.35,19.3,10.5,10.88,0.0
2018,9,30,18,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.45,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.85,14.85,9.0,8.58,0.0
2018,10,1,6,30,0.0,17.0,0.9,15.2,17.0,15.77,5.73
2018,10,1,6,45,0.0,30.0,0.95,15.6,30.0,27.86,18.37
2018,10,1,7,0,0.0,43.0,1.0,16.0,43.0,39.74,29.32
2018,10,1,7,15,0.0,59.0,0.95,16.6,59.0,53.91,42.05
2018,10,1,7,30,0.0,75.0,0.9,17.2,75.0,68.37,52.18
2018,10,1,7,45,0.0,76.0,0.9,17.75,76.0,70.1,53.51
2018,10,1,8,0,0.0,77.0,0.9,18.3,77.0,71.43,54.41
2018,10,1,8,15,3.0,109.0,0.9,19.1,110.5,101.06,78.38
2018,10,1,8,30,6.0,141.0,0.9,19.9,144.0,131.25,102.26
2018,10,1,8,45,5.0,143.0,0.95,20.75,145.5,133.77,103.63
2018,10,1,9,0,4.0,145.0,1.0,21.6,147.0,135.99,104.81
2018,10,1,9,15,9.0,172.5,1.0,22.1,177.5,164.28,126.69
2018,10,1,9,30,14.0,200.0,1.0,22.6,208.0,193.38,148.82
2018,10,1,9,45,38.0,236.0,1.0,23.15,260.0,244.69,187.83
2018,10,1,10,0,62.0,272.0,1.0,23.7,312.0,297.48,227.14
2018,10,1,10,15,86.5,294.0,1.0,24.15,352.5,339.87,258.18
2018,10,1,10,30,111.0,316.0,1.0,24.6,393.0,384.58,290.52
2018,10,1,10,45,209.5,318.5,1.0,25.1,469.5,474.14,356.13
2018,10,1,11,0,308.0,321.0,1.0,25.6,546.0,572.12,425.32
2018,10,1,11,15,416.0,287.5,1.05,25.9,596.0,647.9,478.94
2018,10,1,11,30,524.0,254.0,1.1,26.2,646.0,720.79,529.94
2018,10,1,11,45,511.0,256.5,1.2,26.5,640.0,728.56,534.71
2018,10,1,12,0,498.0,259.0,1.3,26.8,634.0,733.7,538.39
2018,10,1,12,15,370.5,303.0,1.45,26.9,581.0,664.94,490.16
2018,10,1,12,30,243.0,347.0,1.6,27.0,528.0,591.03,437.42
2018,10,1,12,45,174.5,336.5,1.75,27.1,465.5,520.92,388.11
2018,10,1,13,0,106.0,326.0,1.9,27.2,403.0,435.52,326.45
2018,10,1,13,15,129.5,323.5,2.0,27.2,414.5,470.91,353.67
2018,10,1,13,30,153.0,321.0,2.1,27.2,426.0,492.34,370.33
2018,10,1,13,45,236.5,292.5,2.2,27.15,448.0,552.62,416.9
2018,10,1,14,0,320.0,264.0,2.3,27.1,470.0,595.73,450.93
2018,10,1,14,15,436.5,219.5,2.35,26.8,484.0,660.45,501.16
2018,10,1,14,30,553.0,175.0,2.4,26.5,498.0,704.62,536.74
2018,10,1,14,45,547.0,161.5,2.4,26.2,462.5,672.15,515.36
2018,10,1,15,0,541.0,148.0,2.4,25.9,427.0,637.69,492.77
2018,10,1,15,15,493.0,144.0,2.4,25.9,380.5,579.35,450.91
2018,10,1,15,30,445.0,140.0,2.4,25.9,334.0,522.31,409.25
2018,10,1,15,45,514.0,110.5,2.3,25.05,309.5,521.12,411.73
2018,10,1,16,0,583.0,81.0,2.2,24.2,285.0,518.56,411.95
2018,10,1,16,15,566.5,71.0,2.15,23.65,243.5,470.76,375.45
2018,10,1,16,30,550.0,61.0,2.1,23.1,202.0,422.78,337.35
2018,10,1,16,45,453.5,54.0,2.0,22.55,153.0,334.89,265.85
2018,10,1,17,0,357.0,47.0,1.9,22.0,104.0,255.29,199.01
2018,10,1,17,15,266.5,34.5,1.8,21.5,68.5,181.79,134.16
2018,10,1,17,30,176.0,22.0,1.7,21.0,33.0,108.8,25.9
2018,10,1,17,45,88.0,11.0,1.55,20.45,16.5,39.8,0.0
2018,10,1,18,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,45,8.0,0.5,0.7,16.8,0.5,0.0,0.0
2018,10,2,6,0,16.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,10,2,6,15,40.5,13.0,0.8,17.0,15.5,12.39,0.0
2018,10,2,6,30,65.0,25.0,0.9,17.2,30.0,20.73,8.56
2018,10,2,6,45,133.0,43.0,0.95,17.4,63.0,34.88,24.1
2018,10,2,7,0,201.0,61.0,1.0,17.6,96.0,48.59,36.74
2018,10,2,7,15,235.0,78.5,1.0,18.15,132.5,61.43,48.3
2018,10,2,7,30,269.0,96.0,1.0,18.7,169.0,95.06,64.88
2018,10,2,7,45,274.5,114.0,1.0,19.25,201.5,130.27,90.73
2018,10,2,8,0,280.0,132.0,1.0,19.8,234.0,166.28,119.84
2018,10,2,8,15,210.5,140.0,1.05,20.55,222.5,176.02,131.29
2018,10,2,8,30,141.0,148.0,1.1,21.3,211.0,177.77,135.54
2018,10,2,8,45,263.5,167.0,1.15,22.05,300.0,249.38,190.35
2018,10,2,9,0,386.0,186.0,1.2,22.8,389.0,337.01,257.18
2018,10,2,9,15,358.0,210.5,1.25,23.4,410.0,368.78,281.96
2018,10,2,9,30,330.0,235.0,1.3,24.0,431.0,398.77,304.61
2018,10,2,9,45,458.0,203.5,1.4,24.6,491.5,466.13,355.72
2018,10,2,10,0,586.0,172.0,1.5,25.2,552.0,543.28,413.13
2018,10,2,10,15,566.5,182.5,1.5,25.65,562.0,570.02,431.49
2018,10,2,10,30,547.0,193.0,1.5,26.1,572.0,593.57,447.41
2018,10,2,10,45,685.0,155.5,1.5,26.55,643.5,683.44,511.72
2018,10,2,11,0,823.0,118.0,1.5,27.0,715.0,777.5,574.33
2018,10,2,11,15,860.5,103.5,1.45,27.35,736.0,816.11,597.26
2018,10,2,11,30,898.0,89.0,1.4,27.7,757.0,857.66,622.3
2018,10,2,11,45,746.0,158.5,1.35,28.0,715.0,832.87,604.23
2018,10,2,12,0,594.0,228.0,1.3,28.3,673.0,789.15,573.01
2018,10,2,12,15,413.5,261.0,1.25,28.45,570.0,670.3,490.35
2018,10,2,12,30,233.0,294.0,1.2,28.6,467.0,536.31,395.18
2018,10,2,12,45,255.5,270.0,1.1,28.75,456.5,535.55,396.22
2018,10,2,13,0,278.0,246.0,1.0,28.9,446.0,533.45,395.3
2018,10,2,13,15,364.0,249.5,1.05,28.9,503.5,634.21,466.67
2018,10,2,13,30,450.0,253.0,1.1,28.9,561.0,718.87,525.0
2018,10,2,13,45,455.0,241.0,1.15,28.95,541.5,708.9,518.95
2018,10,2,14,0,460.0,229.0,1.2,29.0,522.0,696.63,512.38
2018,10,2,14,15,422.0,225.5,1.4,28.8,483.0,653.2,485.32
2018,10,2,14,30,384.0,222.0,1.6,28.6,444.0,595.4,447.85
2018,10,2,14,45,350.0,206.5,1.8,28.45,398.0,541.32,411.76
2018,10,2,15,0,316.0,191.0,2.0,28.3,352.0,487.48,374.62
2018,10,2,15,15,324.0,172.0,2.0,28.3,324.0,463.37,358.46
2018,10,2,15,30,332.0,153.0,2.0,28.3,296.0,437.41,340.41
2018,10,2,15,45,457.5,117.0,2.35,27.45,289.0,486.92,382.27
2018,10,2,16,0,583.0,81.0,2.7,26.6,282.0,516.78,408.44
2018,10,2,16,15,560.0,71.0,2.85,25.95,239.0,464.87,369.21
2018,10,2,16,30,537.0,61.0,3.0,25.3,196.0,413.39,328.73
2018,10,2,16,45,454.5,54.0,3.15,24.6,150.0,333.99,264.1
2018,10,2,17,0,372.0,47.0,3.3,23.9,104.0,261.39,202.68
2018,10,2,17,15,249.0,34.0,3.35,23.15,66.0,171.75,124.71
2018,10,2,17,30,126.0,21.0,3.4,22.4,28.0,86.74,0.22
2018,10,2,17,45,63.0,10.5,3.4,21.65,14.0,30.81,0.0
2018,10,2,18,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.15,19.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.25,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.3,2.0,0.0,0.0
2018,10,3,6,15,59.0,14.0,0.55,17.55,17.0,13.34,0.0
2018,10,3,6,30,99.0,25.0,0.6,17.8,32.0,20.74,7.75
2018,10,3,6,45,183.0,40.5,0.65,18.05,67.0,31.22,20.87
2018,10,3,7,0,267.0,56.0,0.7,18.3,102.0,42.37,31.24
2018,10,3,7,15,273.5,68.5,0.8,18.6,129.0,50.6,38.77
2018,10,3,7,30,280.0,81.0,0.9,18.9,156.0,80.81,52.74
2018,10,3,7,45,143.5,96.0,1.0,19.2,135.0,101.73,73.07
2018,10,3,8,0,7.0,111.0,1.1,19.5,114.0,102.44,79.37
2018,10,3,8,15,185.0,124.0,1.2,19.9,206.5,155.92,116.61
2018,10,3,8,30,363.0,137.0,1.3,20.3,299.0,234.78,176.19
2018,10,3,8,45,272.0,179.5,1.4,20.7,308.0,263.48,202.22
2018,10,3,9,0,181.0,222.0,1.5,21.1,317.0,281.08,217.72
2018,10,3,9,15,308.0,215.0,1.6,21.6,390.5,349.07,270.21
2018,10,3,9,30,435.0,208.0,1.7,22.1,464.0,431.39,333.18
2018,10,3,9,45,363.5,240.5,1.75,22.6,462.5,442.76,341.14
2018,10,3,10,0,292.0,273.0,1.8,23.1,461.0,450.11,345.55
2018,10,3,10,15,383.5,256.5,1.85,23.6,514.0,511.41,391.74
2018,10,3,10,30,475.0,240.0,1.9,24.1,567.0,585.49,445.95
2018,10,3,10,45,578.5,209.5,2.0,24.55,618.5,657.24,498.28
2018,10,3,11,0,682.0,179.0,2.1,25.0,670.0,731.41,551.48
2018,10,3,11,15,736.5,157.5,2.15,25.2,695.5,778.02,583.47
2018,10,3,11,30,791.0,136.0,2.2,25.4,721.0,821.62,612.33
2018,10,3,11,45,741.0,157.5,2.3,25.55,707.0,826.14,615.24
2018,10,3,12,0,691.0,179.0,2.4,25.7,693.0,823.04,613.46
2018,10,3,12,15,682.5,180.0,2.5,25.6,685.0,830.75,619.77
2018,10,3,12,30,674.0,181.0,2.6,25.5,677.0,835.36,624.01
2018,10,3,12,45,763.0,142.0,2.7,25.4,694.5,877.99,654.14
2018,10,3,13,0,852.0,103.0,2.8,25.3,712.0,914.45,679.81
2018,10,3,13,15,817.0,112.5,2.85,25.05,683.0,902.44,673.15
2018,10,3,13,30,782.0,122.0,2.9,24.8,654.0,879.47,659.56
2018,10,3,13,45,747.0,129.5,2.95,24.5,620.5,851.15,642.47
2018,10,3,14,0,712.0,137.0,3.0,24.2,587.0,825.72,627.29
2018,10,3,14,15,650.0,146.0,3.0,23.95,540.0,771.1,591.07
2018,10,3,14,30,588.0,155.0,3.0,23.7,493.0,715.46,553.7
2018,10,3,14,45,565.0,144.5,3.0,23.5,450.5,671.09,523.67
2018,10,3,15,0,542.0,134.0,3.0,23.3,408.0,625.49,491.92
2018,10,3,15,15,344.0,140.5,3.0,23.3,308.5,454.86,361.88
2018,10,3,15,30,146.0,147.0,3.0,23.3,209.0,276.48,220.72
2018,10,3,15,45,118.5,116.0,2.9,22.8,162.5,215.87,173.28
2018,10,3,16,0,91.0,85.0,2.8,22.3,116.0,156.83,125.64
2018,10,3,16,15,45.5,68.5,2.6,22.0,84.0,97.78,76.4
2018,10,3,16,30,0.0,52.0,2.4,21.7,52.0,48.34,34.55
2018,10,3,16,45,6.5,41.0,2.25,21.35,42.0,41.59,28.88
2018,10,3,17,0,13.0,30.0,2.1,21.0,32.0,35.34,23.29
2018,10,3,17,15,16.5,19.5,1.9,20.45,21.0,25.51,13.99
2018,10,3,17,30,20.0,9.0,1.7,19.9,10.0,17.65,0.0
2018,10,3,17,45,10.0,4.5,1.45,19.4,5.0,7.56,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.35,15.5,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.4,15.6,2.0,0.0,0.0
2018,10,4,6,15,41.0,5.5,1.65,15.9,7.5,5.24,0.0
2018,10,4,6,30,66.0,8.0,1.9,16.2,13.0,5.55,0.0
2018,10,4,6,45,53.0,10.5,2.15,16.45,16.5,7.8,0.99
2018,10,4,7,0,40.0,13.0,2.4,16.7,20.0,10.98,3.97
2018,10,4,7,15,50.5,23.5,2.5,16.95,35.0,19.38,11.51
2018,10,4,7,30,61.0,34.0,2.6,17.2,50.0,32.54,19.93
2018,10,4,7,45,33.5,54.0,2.65,17.45,63.0,54.23,38.82
2018,10,4,8,0,6.0,74.0,2.7,17.7,76.0,69.8,52.99
2018,10,4,8,15,6.0,101.0,2.75,18.1,103.5,94.63,73.45
2018,10,4,8,30,6.0,128.0,2.8,18.5,131.0,119.65,93.75
2018,10,4,8,45,10.5,150.0,2.9,18.85,155.5,142.06,111.57
2018,10,4,9,0,15.0,172.0,3.0,19.2,180.0,165.19,129.83
2018,10,4,9,15,13.5,184.0,3.05,19.55,191.5,177.01,138.87
2018,10,4,9,30,12.0,196.0,3.1,19.9,203.0,188.7,147.71
2018,10,4,9,45,21.5,219.0,3.15,20.2,232.5,216.89,169.7
2018,10,4,10,0,31.0,242.0,3.2,20.5,262.0,249.7,195.1
2018,10,4,10,15,36.0,254.0,3.3,20.7,278.0,267.54,208.7
2018,10,4,10,30,41.0,266.0,3.4,20.9,294.0,285.89,222.69
2018,10,4,10,45,47.5,284.5,3.45,21.05,318.0,312.33,242.87
2018,10,4,11,0,54.0,303.0,3.5,21.2,342.0,339.5,263.47
2018,10,4,11,15,63.0,312.0,3.6,21.35,358.0,359.58,278.76
2018,10,4,11,30,72.0,321.0,3.7,21.5,374.0,380.16,294.43
2018,10,4,11,45,121.5,323.5,3.75,21.6,413.5,439.68,340.69
2018,10,4,12,0,171.0,326.0,3.8,21.7,453.0,491.32,380.56
2018,10,4,12,15,319.0,298.0,3.85,21.75,532.5,611.71,473.62
2018,10,4,12,30,467.0,270.0,3.9,21.8,612.0,735.76,566.61
2018,10,4,12,45,614.0,206.0,3.95,21.8,647.0,813.72,626.22
2018,10,4,13,0,761.0,142.0,4.0,21.8,682.0,879.62,673.22
2018,10,4,13,15,643.0,180.5,4.0,21.65,627.5,820.66,632.29
2018,10,4,13,30,525.0,219.0,4.0,21.5,573.0,748.39,580.07
2018,10,4,13,45,587.0,186.5,4.05,21.35,567.0,772.0,600.69
2018,10,4,14,0,649.0,154.0,4.1,21.2,561.0,786.55,612.91
2018,10,4,14,15,726.0,123.0,4.05,21.0,555.0,809.85,631.08
2018,10,4,14,30,803.0,92.0,4.0,20.8,549.0,822.6,641.77
2018,10,4,14,45,789.0,88.5,3.95,20.6,510.5,788.68,619.02
2018,10,4,15,0,775.0,85.0,3.9,20.4,472.0,752.42,594.66
2018,10,4,15,15,721.0,86.5,3.9,20.4,420.5,688.53,549.2
2018,10,4,15,30,667.0,88.0,3.9,20.4,369.0,629.53,506.62
2018,10,4,15,45,667.0,78.0,3.75,19.85,330.0,592.75,480.71
2018,10,4,16,0,667.0,68.0,3.6,19.3,291.0,553.71,451.34
2018,10,4,16,15,624.0,62.0,3.5,18.85,243.5,490.62,401.1
2018,10,4,16,30,581.0,56.0,3.4,18.4,196.0,429.64,350.61
2018,10,4,16,45,506.0,48.5,3.3,17.9,149.5,352.22,284.86
2018,10,4,17,0,431.0,41.0,3.2,17.4,103.0,281.07,221.93
2018,10,4,17,15,296.0,30.5,3.05,16.9,65.0,187.86,134.94
2018,10,4,17,30,161.0,20.0,2.9,16.4,27.0,96.11,0.0
2018,10,4,17,45,80.5,10.0,2.75,15.9,13.5,9.53,0.0
2018,10,4,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.15,11.1,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,10,5,6,15,135.0,14.0,1.3,11.95,22.0,13.34,0.0
2018,10,5,6,30,251.0,25.0,1.5,12.7,42.0,20.72,5.76
2018,10,5,6,45,391.0,33.5,1.7,13.45,86.0,26.31,16.89
2018,10,5,7,0,531.0,42.0,1.9,14.2,130.0,31.78,22.38
2018,10,5,7,15,551.0,52.0,1.8,14.6,171.0,38.13,28.33
2018,10,5,7,30,571.0,62.0,1.7,15.0,212.0,82.36,45.39
2018,10,5,7,45,658.5,61.5,1.65,15.4,268.5,130.39,75.61
2018,10,5,8,0,746.0,61.0,1.6,15.8,325.0,190.82,122.72
2018,10,5,8,15,774.5,64.5,1.55,16.3,372.5,247.78,172.61
2018,10,5,8,30,803.0,68.0,1.5,16.8,420.0,307.24,225.09
2018,10,5,8,45,823.0,70.0,1.5,17.3,463.0,364.41,275.23
2018,10,5,9,0,843.0,72.0,1.5,17.8,506.0,423.72,325.55
2018,10,5,9,15,760.0,102.5,1.5,18.5,516.5,460.7,357.16
2018,10,5,9,30,677.0,133.0,1.5,19.2,527.0,488.01,379.35
2018,10,5,9,45,663.0,147.5,1.5,19.85,551.0,530.69,411.74
2018,10,5,10,0,649.0,162.0,1.5,20.5,575.0,570.56,440.73
2018,10,5,10,15,775.0,123.5,1.5,21.2,636.5,646.68,496.82
2018,10,5,10,30,901.0,85.0,1.5,21.9,698.0,727.26,553.26
2018,10,5,10,45,904.5,86.0,1.45,22.55,716.0,766.37,576.84
2018,10,5,11,0,908.0,87.0,1.4,23.2,734.0,802.77,598.55
2018,10,5,11,15,896.0,94.0,1.45,23.6,740.5,830.18,615.69
2018,10,5,11,30,884.0,101.0,1.5,24.0,747.0,853.77,630.37
2018,10,5,11,45,733.5,164.5,1.5,24.35,702.0,824.52,609.69
2018,10,5,12,0,583.0,228.0,1.5,24.7,657.0,772.42,572.52
2018,10,5,12,15,467.5,247.5,1.6,24.7,590.0,702.34,524.31
2018,10,5,12,30,352.0,267.0,1.7,24.7,523.0,614.31,462.51
2018,10,5,12,45,602.5,187.0,1.75,24.7,615.5,781.55,585.52
2018,10,5,13,0,853.0,107.0,1.8,24.7,708.0,915.8,674.5
2018,10,5,13,15,777.5,129.0,2.0,24.8,664.5,880.62,652.37
2018,10,5,13,30,702.0,151.0,2.2,24.9,621.0,839.8,627.7
2018,10,5,13,45,704.0,144.5,2.35,25.0,599.5,830.32,623.54
2018,10,5,14,0,706.0,138.0,2.5,25.1,578.0,817.72,616.95
2018,10,5,14,15,773.0,109.0,2.6,24.85,566.0,828.6,627.08
2018,10,5,14,30,840.0,80.0,2.7,24.6,554.0,830.36,630.9
2018,10,5,14,45,821.5,78.0,2.75,24.35,513.5,800.82,612.79
2018,10,5,15,0,803.0,76.0,2.8,24.1,473.0,761.85,588.02
2018,10,5,15,15,779.0,73.0,2.8,24.1,428.5,715.43,556.68
2018,10,5,15,30,755.0,70.0,2.8,24.1,384.0,667.77,523.89
2018,10,5,15,45,709.5,67.5,2.9,23.45,334.0,604.51,480.3
2018,10,5,16,0,664.0,65.0,3.0,22.8,284.0,545.78,437.71
2018,10,5,16,15,623.0,59.0,2.9,22.2,237.5,484.23,389.75
2018,10,5,16,30,582.0,53.0,2.8,21.6,191.0,424.64,341.23
2018,10,5,16,45,487.5,47.0,2.7,20.95,143.0,338.99,270.01
2018,10,5,17,0,393.0,41.0,2.6,20.3,95.0,261.37,202.96
2018,10,5,17,15,269.5,29.0,2.65,19.7,59.0,174.11,119.96
2018,10,5,17,30,146.0,17.0,2.7,19.1,23.0,70.74,0.0
2018,10,5,17,45,73.0,8.5,2.75,18.5,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,146.5,11.5,1.45,13.3,21.0,10.96,0.0
2018,10,6,6,30,293.0,23.0,1.7,14.0,42.0,18.91,3.29
2018,10,6,6,45,421.5,30.0,1.95,14.7,84.5,23.26,14.11
2018,10,6,7,0,550.0,37.0,2.2,15.4,127.0,30.1,20.75
2018,10,6,7,15,618.5,42.0,2.3,16.15,176.0,32.81,23.42
2018,10,6,7,30,687.0,47.0,2.4,16.9,225.0,78.51,38.19
2018,10,6,7,45,731.5,50.5,2.45,17.65,275.5,131.35,72.69
2018,10,6,8,0,776.0,54.0,2.5,18.4,326.0,189.14,119.11
2018,10,6,8,15,805.5,56.5,2.65,19.1,374.0,249.6,171.79
2018,10,6,8,30,835.0,59.0,2.8,19.8,422.0,309.68,224.95
2018,10,6,8,45,856.5,61.0,3.0,20.5,467.0,368.59,276.82
2018,10,6,9,0,878.0,63.0,3.2,21.2,512.0,428.45,328.12
2018,10,6,9,15,890.5,66.0,3.3,21.65,551.5,485.73,376.15
2018,10,6,9,30,903.0,69.0,3.4,22.1,591.0,542.44,422.16
2018,10,6,9,45,910.5,72.5,3.5,22.5,624.0,595.97,464.42
2018,10,6,10,0,918.0,76.0,3.6,22.9,657.0,647.93,504.26
2018,10,6,10,15,927.5,77.0,3.65,23.2,684.5,696.8,540.9
2018,10,6,10,30,937.0,78.0,3.7,23.5,712.0,743.74,573.81
2018,10,6,10,45,831.0,120.0,3.75,23.8,693.5,749.3,576.34
2018,10,6,11,0,725.0,162.0,3.8,24.1,675.0,744.06,571.3
2018,10,6,11,15,461.0,246.0,3.85,24.3,574.0,639.59,490.93
2018,10,6,11,30,197.0,330.0,3.9,24.5,473.0,503.89,385.62
2018,10,6,11,45,288.0,296.5,3.95,24.7,506.5,564.63,433.31
2018,10,6,12,0,379.0,263.0,4.0,24.9,540.0,629.21,482.38
2018,10,6,12,15,645.0,179.5,4.1,25.0,647.0,792.49,604.99
2018,10,6,12,30,911.0,96.0,4.2,25.1,754.0,940.59,707.08
2018,10,6,12,45,929.0,87.0,4.3,25.2,747.5,955.69,716.98
2018,10,6,13,0,947.0,78.0,4.4,25.3,741.0,966.96,725.38
2018,10,6,13,15,942.0,77.0,4.45,25.3,720.0,962.48,723.27
2018,10,6,13,30,937.0,76.0,4.5,25.3,699.0,954.16,718.8
2018,10,6,13,45,929.0,74.5,4.6,25.3,670.5,938.77,710.08
2018,10,6,14,0,921.0,73.0,4.7,25.3,642.0,919.77,699.07
2018,10,6,14,15,908.5,71.0,4.75,25.25,606.0,892.76,682.24
2018,10,6,14,30,896.0,69.0,4.8,25.2,570.0,862.62,663.18
2018,10,6,14,45,879.5,67.5,4.85,25.1,529.0,826.87,640.11
2018,10,6,15,0,863.0,66.0,4.9,25.0,488.0,788.71,615.02
2018,10,6,15,15,840.5,63.5,4.9,25.0,442.5,742.47,583.16
2018,10,6,15,30,818.0,61.0,4.9,25.0,397.0,694.82,549.72
2018,10,6,15,45,783.5,58.0,4.85,24.6,347.5,642.82,512.88
2018,10,6,16,0,749.0,55.0,4.8,24.2,298.0,584.77,470.22
2018,10,6,16,15,694.5,51.5,4.45,23.6,247.0,514.2,414.01
2018,10,6,16,30,640.0,48.0,4.1,23.0,196.0,446.37,358.13
2018,10,6,16,45,539.5,42.5,3.75,22.4,146.0,359.35,285.01
2018,10,6,17,0,439.0,37.0,3.4,21.8,96.0,277.64,213.94
2018,10,6,17,15,307.0,27.0,3.3,21.1,59.5,186.08,122.82
2018,10,6,17,30,175.0,17.0,3.2,20.4,23.0,81.02,0.0
2018,10,6,17,45,87.5,8.5,3.05,19.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.0,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,15,143.0,11.0,3.3,14.85,20.0,10.48,0.0
2018,10,7,6,30,286.0,22.0,3.6,15.4,40.0,18.08,1.12
2018,10,7,6,45,416.0,31.0,3.9,15.95,83.5,24.32,14.78
2018,10,7,7,0,546.0,40.0,4.2,16.5,127.0,30.33,20.79
2018,10,7,7,15,615.0,45.5,4.45,17.05,176.5,36.15,26.22
2018,10,7,7,30,684.0,51.0,4.7,17.6,226.0,81.36,40.8
2018,10,7,7,45,727.5,55.0,5.0,18.15,276.5,134.28,75.34
2018,10,7,8,0,771.0,59.0,5.3,18.7,327.0,192.08,122.03
2018,10,7,8,15,800.0,62.5,5.35,19.3,375.5,250.49,173.47
2018,10,7,8,30,829.0,66.0,5.4,19.9,424.0,311.43,227.94
2018,10,7,8,45,849.0,69.0,5.45,20.45,468.5,372.53,282.27
2018,10,7,9,0,869.0,72.0,5.5,21.0,513.0,432.37,334.37
2018,10,7,9,15,885.0,73.5,5.5,21.5,552.5,489.39,382.83
2018,10,7,9,30,901.0,75.0,5.5,22.0,592.0,546.15,429.57
2018,10,7,9,45,913.0,76.5,5.55,22.45,626.0,600.11,472.93
2018,10,7,10,0,925.0,78.0,5.6,22.9,660.0,652.86,514.15
2018,10,7,10,15,928.5,80.5,5.6,23.3,685.0,699.57,549.68
2018,10,7,10,30,932.0,83.0,5.6,23.7,710.0,743.87,581.34
2018,10,7,10,45,931.5,86.0,5.6,24.05,727.0,783.14,608.27
2018,10,7,11,0,931.0,89.0,5.6,24.4,744.0,819.34,632.8
2018,10,7,11,15,928.5,91.5,5.55,24.65,753.0,850.22,653.38
2018,10,7,11,30,926.0,94.0,5.5,24.9,762.0,877.68,671.46
2018,10,7,11,45,918.5,97.0,5.5,25.15,762.0,897.9,684.71
2018,10,7,12,0,911.0,100.0,5.5,25.4,762.0,914.36,695.41
2018,10,7,12,15,912.5,98.0,5.45,25.6,757.0,929.57,705.19
2018,10,7,12,30,914.0,96.0,5.4,25.8,752.0,941.16,712.55
2018,10,7,12,45,915.0,93.5,5.4,26.0,740.0,948.05,717.11
2018,10,7,13,0,916.0,91.0,5.4,26.2,728.0,951.18,719.26
2018,10,7,13,15,905.0,91.5,5.4,26.3,705.0,943.02,714.06
2018,10,7,13,30,894.0,92.0,5.4,26.4,682.0,931.23,706.55
2018,10,7,13,45,879.0,92.5,5.45,26.45,652.0,912.34,694.67
2018,10,7,14,0,864.0,93.0,5.5,26.5,622.0,897.86,685.99
2018,10,7,14,15,846.5,92.0,5.45,26.5,586.0,868.69,666.55
2018,10,7,14,30,829.0,91.0,5.4,26.5,550.0,836.73,645.18
2018,10,7,14,45,805.0,89.0,5.35,26.45,507.5,795.63,617.25
2018,10,7,15,0,781.0,87.0,5.3,26.4,465.0,752.63,587.7
2018,10,7,15,15,754.0,83.5,5.3,26.4,420.0,703.95,553.67
2018,10,7,15,30,727.0,80.0,5.3,26.4,375.0,654.25,518.27
2018,10,7,15,45,692.0,74.0,4.85,26.05,326.5,599.22,477.39
2018,10,7,16,0,657.0,68.0,4.4,25.7,278.0,540.95,431.9
2018,10,7,16,15,613.0,60.5,3.9,24.85,230.0,476.15,380.95
2018,10,7,16,30,569.0,53.0,3.4,24.0,182.0,413.63,329.73
2018,10,7,16,45,496.0,45.0,2.9,23.2,136.5,338.04,266.12
2018,10,7,17,0,423.0,37.0,2.4,22.4,91.0,268.68,204.94
2018,10,7,17,15,278.0,25.5,2.3,21.65,54.5,169.49,104.9
2018,10,7,17,30,133.0,14.0,2.2,20.9,18.0,62.19,0.0
2018,10,7,17,45,66.5,7.0,2.15,20.15,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.7,14.75,19.5,10.48,0.0
2018,10,8,6,30,297.0,22.0,1.9,15.6,39.0,18.25,0.0
2018,10,8,6,45,428.5,29.0,2.1,16.45,81.5,22.63,13.24
2018,10,8,7,0,560.0,36.0,2.3,17.3,124.0,29.44,19.93
2018,10,8,7,15,627.0,40.5,2.55,17.9,172.5,31.73,22.25
2018,10,8,7,30,694.0,45.0,2.8,18.5,221.0,75.89,35.98
2018,10,8,7,45,736.5,48.5,3.05,19.15,270.5,128.75,70.02
2018,10,8,8,0,779.0,52.0,3.3,19.8,320.0,186.29,116.08
2018,10,8,8,15,806.5,55.0,3.35,20.35,367.5,246.67,168.69
2018,10,8,8,30,834.0,58.0,3.4,20.9,415.0,306.5,221.74
2018,10,8,8,45,853.5,60.0,3.45,21.45,458.5,364.47,272.95
2018,10,8,9,0,873.0,62.0,3.5,22.0,502.0,423.15,323.41
2018,10,8,9,15,887.0,63.5,3.5,22.55,540.0,479.2,370.26
2018,10,8,9,30,901.0,65.0,3.5,23.1,578.0,534.8,415.14
2018,10,8,9,45,910.5,66.5,3.5,23.7,610.5,587.12,455.96
2018,10,8,10,0,920.0,68.0,3.5,24.3,643.0,638.01,494.36
2018,10,8,10,15,927.5,69.0,3.5,24.75,669.0,685.37,529.34
2018,10,8,10,30,935.0,70.0,3.5,25.2,695.0,730.64,560.31
2018,10,8,10,45,939.5,71.0,3.55,25.65,713.5,771.36,587.37
2018,10,8,11,0,944.0,72.0,3.6,26.1,732.0,809.33,612.26
2018,10,8,11,15,946.5,72.0,3.6,26.4,742.5,841.66,633.2
2018,10,8,11,30,949.0,72.0,3.6,26.7,753.0,870.76,651.86
2018,10,8,11,45,950.0,72.5,3.55,26.95,756.0,895.76,667.55
2018,10,8,12,0,951.0,73.0,3.5,27.2,759.0,917.21,680.85
2018,10,8,12,15,949.5,72.5,3.5,27.35,753.5,931.65,690.09
2018,10,8,12,30,948.0,72.0,3.5,27.5,748.0,942.28,696.95
2018,10,8,12,45,944.0,72.0,3.45,27.65,734.5,947.4,699.97
2018,10,8,13,0,940.0,72.0,3.4,27.8,721.0,948.65,700.6
2018,10,8,13,15,933.5,72.0,3.3,27.85,700.0,943.79,697.29
2018,10,8,13,30,927.0,72.0,3.2,27.9,679.0,935.17,691.66
2018,10,8,13,45,918.5,70.5,3.15,27.9,650.5,919.27,681.82
2018,10,8,14,0,910.0,69.0,3.1,27.9,622.0,899.84,669.76
2018,10,8,14,15,898.0,68.0,3.0,27.85,587.5,874.58,653.66
2018,10,8,14,30,886.0,67.0,2.9,27.8,553.0,846.27,635.52
2018,10,8,14,45,869.5,65.0,2.85,27.7,512.5,810.12,612.38
2018,10,8,15,0,853.0,63.0,2.8,27.6,472.0,771.6,587.41
2018,10,8,15,15,830.0,60.5,2.8,27.6,426.5,725.33,556.65
2018,10,8,15,30,807.0,58.0,2.8,27.6,381.0,677.74,524.35
2018,10,8,15,45,773.5,55.0,2.5,27.1,332.5,627.01,488.69
2018,10,8,16,0,740.0,52.0,2.2,26.6,284.0,570.26,447.26
2018,10,8,16,15,682.0,48.5,1.9,25.8,233.5,498.31,391.87
2018,10,8,16,30,624.0,45.0,1.6,25.0,183.0,429.52,336.69
2018,10,8,16,45,534.5,39.0,1.3,24.15,135.5,344.99,267.34
2018,10,8,17,0,445.0,33.0,1.0,23.3,88.0,273.12,204.65
2018,10,8,17,15,301.0,23.5,1.05,22.5,53.0,174.38,98.23
2018,10,8,17,30,157.0,14.0,1.1,21.7,18.0,70.53,0.0
