Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,695.84,548.29
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,660.57,523.62
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,608.71,485.43
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,556.55,445.0
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,492.56,393.29
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,430.4,340.66
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,348.47,271.64
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,272.18,195.24
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,159.87,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,53.13,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,2.15,8.2,16.5,10.96,0.0
2018,11,8,7,0,184.0,23.0,2.2,8.4,33.0,18.4,0.0
2018,11,8,7,15,310.0,35.5,2.45,9.15,71.5,29.43,18.84
2018,11,8,7,30,436.0,48.0,2.7,9.9,110.0,43.62,28.06
2018,11,8,7,45,518.0,56.5,3.0,10.65,156.0,85.03,48.15
2018,11,8,8,0,600.0,65.0,3.3,11.4,202.0,135.98,83.84
2018,11,8,8,15,653.5,70.5,3.35,12.2,248.0,187.93,126.67
2018,11,8,8,30,707.0,76.0,3.4,13.0,294.0,245.28,176.64
2018,11,8,8,45,746.0,78.5,3.5,13.75,337.0,300.43,226.14
2018,11,8,9,0,785.0,81.0,3.6,14.5,380.0,359.39,278.35
2018,11,8,9,15,813.5,83.0,3.7,15.3,419.0,415.11,327.05
2018,11,8,9,30,842.0,85.0,3.8,16.1,458.0,471.96,375.32
2018,11,8,9,45,867.5,86.0,3.85,16.85,493.0,527.08,420.85
2018,11,8,10,0,893.0,87.0,3.9,17.6,528.0,582.3,465.08
2018,11,8,10,15,907.0,89.0,3.9,18.15,555.5,631.63,503.77
2018,11,8,10,30,921.0,91.0,3.9,18.7,583.0,679.47,540.28
2018,11,8,10,45,927.0,92.5,3.95,19.2,601.0,719.75,570.52
2018,11,8,11,0,933.0,94.0,4.0,19.7,619.0,757.45,598.0
2018,11,8,11,15,936.0,94.5,3.95,20.05,628.5,789.13,619.42
2018,11,8,11,30,939.0,95.0,3.9,20.4,638.0,817.69,638.48
2018,11,8,11,45,929.5,97.5,3.9,20.7,636.5,835.67,650.28
2018,11,8,12,0,920.0,100.0,3.9,21.0,635.0,849.83,659.51
2018,11,8,12,15,924.0,97.5,3.8,21.25,630.0,865.3,669.41
2018,11,8,12,30,928.0,95.0,3.7,21.5,625.0,877.23,676.87
2018,11,8,12,45,941.0,89.0,3.65,21.75,615.5,882.29,679.89
2018,11,8,13,0,954.0,83.0,3.6,22.0,606.0,889.94,684.93
2018,11,8,13,15,942.5,83.0,3.5,22.15,583.0,880.89,678.36
2018,11,8,13,30,931.0,83.0,3.4,22.3,560.0,868.25,669.54
2018,11,8,13,45,914.0,82.0,3.25,22.45,529.5,853.23,658.87
2018,11,8,14,0,897.0,81.0,3.1,22.6,499.0,828.2,641.22
2018,11,8,14,15,874.0,79.5,2.95,22.55,462.0,794.86,618.18
2018,11,8,14,30,851.0,78.0,2.8,22.5,425.0,758.96,593.16
2018,11,8,14,45,817.5,76.0,2.6,22.45,382.5,712.47,559.87
2018,11,8,15,0,784.0,74.0,2.4,22.4,340.0,664.5,524.98
2018,11,8,15,15,742.5,69.5,2.4,22.4,294.5,612.47,486.62
2018,11,8,15,30,701.0,65.0,2.4,22.4,249.0,555.77,442.49
2018,11,8,15,45,623.5,59.5,1.75,20.7,200.5,476.54,379.63
2018,11,8,16,0,546.0,54.0,1.1,19.0,152.0,400.92,317.08
2018,11,8,16,15,391.5,44.0,1.1,18.15,103.5,284.59,221.9
2018,11,8,16,30,237.0,34.0,1.1,17.3,55.0,183.6,129.26
2018,11,8,16,45,138.5,20.0,1.15,16.5,30.5,98.22,0.0
2018,11,8,17,0,40.0,6.0,1.2,15.7,6.0,21.23,0.0
2018,11,8,17,15,20.0,3.0,1.2,15.35,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,11.5,1.35,8.1,16.5,10.96,0.0
2018,11,9,7,0,210.0,23.0,1.3,8.4,33.0,19.92,0.0
2018,11,9,7,15,346.0,33.5,1.25,9.35,72.0,27.68,17.07
2018,11,9,7,30,482.0,44.0,1.2,10.3,111.0,39.35,29.07
2018,11,9,7,45,560.5,51.5,1.15,11.25,157.0,82.16,44.33
2018,11,9,8,0,639.0,59.0,1.1,12.2,203.0,133.99,79.95
2018,11,9,8,15,688.5,64.0,1.05,12.9,248.5,186.75,123.03
2018,11,9,8,30,738.0,69.0,1.0,13.6,294.0,244.38,172.66
2018,11,9,8,45,771.0,73.5,1.0,14.3,337.0,302.3,223.59
2018,11,9,9,0,804.0,78.0,1.0,15.0,380.0,361.13,274.46
2018,11,9,9,15,790.5,89.5,1.0,15.8,411.0,409.92,316.61
2018,11,9,9,30,777.0,101.0,1.0,16.6,442.0,456.74,355.42
2018,11,9,9,45,746.0,118.0,1.05,17.35,464.0,497.55,388.3
2018,11,9,10,0,715.0,135.0,1.1,18.1,486.0,533.79,416.33
2018,11,9,10,15,728.0,138.5,1.1,18.6,510.5,577.57,449.2
2018,11,9,10,30,741.0,142.0,1.1,19.1,535.0,620.31,480.3
2018,11,9,10,45,749.0,144.5,1.1,19.6,552.5,657.45,506.6
2018,11,9,11,0,757.0,147.0,1.1,20.1,570.0,692.71,531.0
2018,11,9,11,15,761.0,148.5,1.1,20.4,579.5,721.98,551.14
2018,11,9,11,30,765.0,150.0,1.1,20.7,589.0,748.76,569.29
2018,11,9,11,45,764.5,150.5,1.1,21.0,590.5,768.4,582.32
2018,11,9,12,0,764.0,151.0,1.1,21.3,592.0,785.09,592.91
2018,11,9,12,15,763.5,149.5,1.15,21.55,586.5,796.6,600.75
2018,11,9,12,30,763.0,148.0,1.2,21.8,581.0,805.02,606.67
2018,11,9,12,45,760.0,146.5,1.2,22.0,569.0,808.26,608.75
2018,11,9,13,0,757.0,145.0,1.2,22.2,557.0,808.33,608.86
2018,11,9,13,15,745.0,142.5,1.25,22.2,535.0,796.75,602.34
2018,11,9,13,30,733.0,140.0,1.3,22.2,513.0,782.11,593.89
2018,11,9,13,45,694.0,139.0,1.3,22.25,477.0,744.43,568.87
2018,11,9,14,0,655.0,138.0,1.3,22.3,441.0,704.55,542.22
2018,11,9,14,15,650.5,131.0,1.25,22.05,413.0,683.29,528.48
2018,11,9,14,30,646.0,124.0,1.2,21.8,385.0,659.46,512.46
2018,11,9,14,45,611.5,117.5,1.2,21.55,345.0,611.67,478.91
2018,11,9,15,0,577.0,111.0,1.2,21.3,305.0,561.53,442.93
2018,11,9,15,15,521.0,102.0,1.2,21.3,259.5,496.67,394.18
2018,11,9,15,30,465.0,93.0,1.2,21.3,214.0,433.75,345.39
2018,11,9,15,45,324.5,80.0,1.05,19.5,156.5,317.33,254.29
2018,11,9,16,0,184.0,67.0,0.9,17.7,99.0,200.97,160.22
2018,11,9,16,15,123.0,49.5,0.95,17.0,68.0,141.46,109.64
2018,11,9,16,30,62.0,32.0,1.0,16.3,37.0,77.71,51.39
2018,11,9,16,45,35.5,17.5,1.1,15.6,20.0,31.98,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.9,3.0,2.86,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.55,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,6,45,27.5,7.0,0.9,8.05,8.0,6.67,0.0
2018,11,10,7,0,55.0,14.0,0.9,7.9,16.0,11.86,0.0
2018,11,10,7,15,122.5,31.5,0.9,8.2,45.5,25.89,15.33
2018,11,10,7,30,190.0,49.0,0.9,8.5,75.0,39.33,29.21
2018,11,10,7,45,249.0,66.5,0.85,8.85,113.5,72.66,47.97
2018,11,10,8,0,308.0,84.0,0.8,9.2,152.0,113.0,77.81
2018,11,10,8,15,358.5,98.5,0.95,9.75,194.0,155.91,112.55
2018,11,10,8,30,409.0,113.0,1.1,10.3,236.0,204.33,153.4
2018,11,10,8,45,446.0,124.5,1.2,10.85,276.0,251.27,193.99
2018,11,10,9,0,483.0,136.0,1.3,11.4,316.0,301.62,237.19
2018,11,10,9,15,512.5,144.5,1.35,12.1,352.5,349.25,277.46
2018,11,10,9,30,542.0,153.0,1.4,12.8,389.0,398.87,318.42
2018,11,10,9,45,565.5,159.0,1.4,13.5,420.0,444.76,355.33
2018,11,10,10,0,589.0,165.0,1.4,14.2,451.0,491.43,391.83
2018,11,10,10,15,605.5,168.0,1.4,14.95,474.5,531.5,422.32
2018,11,10,10,30,622.0,171.0,1.4,15.7,498.0,571.14,451.7
2018,11,10,10,45,634.0,172.5,1.4,16.45,515.0,608.56,478.64
2018,11,10,11,0,646.0,174.0,1.4,17.2,532.0,642.05,502.17
2018,11,10,11,15,647.5,174.5,1.35,17.6,538.5,665.53,518.26
2018,11,10,11,30,649.0,175.0,1.3,18.0,545.0,686.72,532.48
2018,11,10,11,45,655.5,175.5,1.3,18.4,550.0,709.32,548.0
2018,11,10,12,0,662.0,176.0,1.3,18.8,555.0,729.61,561.72
2018,11,10,12,15,631.0,184.0,1.4,18.95,542.5,721.99,556.81
2018,11,10,12,30,600.0,192.0,1.5,19.1,530.0,715.23,552.58
2018,11,10,12,45,555.0,200.5,1.6,19.2,507.5,694.73,538.4
2018,11,10,13,0,510.0,209.0,1.7,19.3,485.0,671.49,522.17
2018,11,10,13,15,498.5,203.5,1.7,19.3,464.5,657.76,513.07
2018,11,10,13,30,487.0,198.0,1.7,19.3,444.0,641.92,502.33
2018,11,10,13,45,470.5,190.5,1.7,19.3,417.5,617.88,485.54
2018,11,10,14,0,454.0,183.0,1.7,19.3,391.0,592.15,467.42
2018,11,10,14,15,432.5,172.0,1.55,19.0,358.5,557.11,441.88
2018,11,10,14,30,411.0,161.0,1.4,18.7,326.0,521.02,415.27
2018,11,10,14,45,382.5,148.0,1.2,18.35,289.5,465.51,373.5
2018,11,10,15,0,354.0,135.0,1.0,18.0,253.0,421.74,339.76
2018,11,10,15,15,305.5,119.0,1.0,18.0,211.0,361.01,292.23
2018,11,10,15,30,257.0,103.0,1.0,18.0,169.0,302.39,245.14
2018,11,10,15,45,195.0,84.0,0.95,16.6,128.5,233.95,189.74
2018,11,10,16,0,133.0,65.0,0.9,15.2,88.0,169.35,135.85
2018,11,10,16,15,94.5,45.5,0.95,14.8,59.5,120.29,93.21
2018,11,10,16,30,56.0,26.0,1.0,14.4,31.0,63.33,40.23
2018,11,10,16,45,32.0,14.0,1.05,13.95,16.5,27.08,0.0
2018,11,10,17,0,8.0,2.0,1.1,13.5,2.0,1.91,0.0
2018,11,10,17,15,4.0,1.0,1.1,13.25,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,6,45,55.5,8.5,1.75,5.6,11.0,8.1,0.0
2018,11,11,7,0,111.0,17.0,1.8,5.8,22.0,16.2,0.0
2018,11,11,7,15,226.0,32.5,1.95,6.75,57.5,25.6,14.7
2018,11,11,7,30,341.0,48.0,2.1,7.7,93.0,38.76,28.68
2018,11,11,7,45,427.5,58.5,2.3,8.65,137.0,78.22,46.66
2018,11,11,8,0,514.0,69.0,2.5,9.6,181.0,125.61,79.39
2018,11,11,8,15,575.0,76.0,2.6,10.45,226.5,174.86,119.27
2018,11,11,8,30,636.0,83.0,2.7,11.3,272.0,230.53,167.1
2018,11,11,8,45,681.5,86.5,2.75,12.1,315.0,284.32,214.86
2018,11,11,9,0,727.0,90.0,2.8,12.9,358.0,341.92,265.51
2018,11,11,9,15,745.5,96.0,2.75,13.75,394.5,394.8,311.65
2018,11,11,9,30,764.0,102.0,2.7,14.6,431.0,448.06,356.62
2018,11,11,9,45,773.5,107.0,2.65,15.45,460.5,496.01,395.98
2018,11,11,10,0,783.0,112.0,2.6,16.3,490.0,542.97,433.15
2018,11,11,10,15,795.0,114.0,2.45,16.95,514.0,587.0,466.87
2018,11,11,10,30,807.0,116.0,2.3,17.6,538.0,629.71,498.39
2018,11,11,10,45,722.0,133.0,2.2,18.2,519.5,623.81,492.54
2018,11,11,11,0,637.0,150.0,2.1,18.8,501.0,609.77,480.48
2018,11,11,11,15,694.0,139.0,2.05,19.25,527.0,659.99,517.74
2018,11,11,11,30,751.0,128.0,2.0,19.7,553.0,710.31,553.87
2018,11,11,11,45,743.0,126.5,1.95,20.1,548.0,721.48,560.34
2018,11,11,12,0,735.0,125.0,1.9,20.5,543.0,729.48,564.71
2018,11,11,12,15,731.5,121.0,1.9,20.7,533.5,735.04,568.29
2018,11,11,12,30,728.0,117.0,1.9,20.9,524.0,737.53,569.84
2018,11,11,12,45,696.0,123.0,1.95,21.1,504.5,725.62,561.72
2018,11,11,13,0,664.0,129.0,2.0,21.3,485.0,710.5,551.52
2018,11,11,13,15,714.0,121.5,2.0,21.35,491.0,743.62,575.78
2018,11,11,13,30,764.0,114.0,2.0,21.4,497.0,773.41,597.23
2018,11,11,13,45,778.5,107.5,2.0,21.45,479.5,772.17,596.91
2018,11,11,14,0,793.0,101.0,2.0,21.5,462.0,767.44,594.51
2018,11,11,14,15,772.5,97.0,1.9,21.3,427.0,735.19,572.41
2018,11,11,14,30,752.0,93.0,1.8,21.1,392.0,700.68,548.67
2018,11,11,14,45,723.0,88.0,1.7,20.95,352.0,656.78,517.64
2018,11,11,15,0,694.0,83.0,1.6,20.8,312.0,611.62,484.71
2018,11,11,15,15,650.0,77.5,1.6,20.8,268.5,554.92,441.86
2018,11,11,15,30,606.0,72.0,1.6,20.8,225.0,498.59,397.8
2018,11,11,15,45,542.5,63.5,1.35,18.95,180.5,428.1,342.59
2018,11,11,16,0,479.0,55.0,1.1,17.1,136.0,360.45,287.13
2018,11,11,16,15,378.5,43.0,1.15,16.45,95.0,273.97,213.6
2018,11,11,16,30,278.0,31.0,1.2,15.8,54.0,193.22,127.36
2018,11,11,16,45,156.5,18.5,1.25,15.15,29.5,84.55,0.0
2018,11,11,17,0,35.0,6.0,1.3,14.5,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,1.35,14.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,1.6,5.9,11.0,8.1,0.0
2018,11,12,7,0,128.0,17.0,1.6,6.1,22.0,16.2,0.0
2018,11,12,7,15,245.0,31.0,1.7,7.2,56.5,24.45,13.21
2018,11,12,7,30,362.0,45.0,1.8,8.3,91.0,37.4,27.32
2018,11,12,7,45,439.0,55.5,1.95,9.4,133.5,75.18,43.78
2018,11,12,8,0,516.0,66.0,2.1,10.5,176.0,121.91,75.88
2018,11,12,8,15,566.5,74.0,2.15,11.3,219.5,170.19,115.11
2018,11,12,8,30,617.0,82.0,2.2,12.1,263.0,223.69,161.21
2018,11,12,8,45,651.5,88.5,2.3,12.9,304.0,276.03,207.74
2018,11,12,9,0,686.0,95.0,2.4,13.7,345.0,331.11,256.17
2018,11,12,9,15,701.5,102.0,2.35,14.45,380.0,381.68,300.18
2018,11,12,9,30,717.0,109.0,2.3,15.2,415.0,432.44,342.94
2018,11,12,9,45,722.0,116.5,2.3,16.0,443.5,478.55,380.74
2018,11,12,10,0,727.0,124.0,2.3,16.8,472.0,523.42,416.28
2018,11,12,10,15,741.5,127.0,2.25,17.4,497.0,567.71,450.45
2018,11,12,10,30,756.0,130.0,2.2,18.0,522.0,611.04,482.88
2018,11,12,10,45,766.5,131.0,2.15,18.6,539.5,648.48,510.11
2018,11,12,11,0,777.0,132.0,2.1,19.2,557.0,684.13,535.37
2018,11,12,11,15,783.0,132.5,2.0,19.8,567.0,714.07,555.58
2018,11,12,11,30,789.0,133.0,1.9,20.4,577.0,741.56,573.57
2018,11,12,11,45,792.0,132.5,1.8,20.95,579.0,763.08,586.59
2018,11,12,12,0,795.0,132.0,1.7,21.5,581.0,781.73,597.25
2018,11,12,12,15,781.5,135.0,1.6,21.8,573.0,788.3,600.1
2018,11,12,12,30,768.0,138.0,1.5,22.1,565.0,791.46,600.79
2018,11,12,12,45,746.5,141.0,1.35,22.4,547.5,784.83,594.33
2018,11,12,13,0,725.0,144.0,1.2,22.7,530.0,774.89,585.76
2018,11,12,13,15,715.5,141.0,1.1,22.75,509.5,764.96,578.45
2018,11,12,13,30,706.0,138.0,1.0,22.8,489.0,752.07,569.2
2018,11,12,13,45,692.5,133.0,0.9,22.8,461.5,730.94,554.47
2018,11,12,14,0,679.0,128.0,0.8,22.8,434.0,707.17,538.02
2018,11,12,14,15,656.5,122.5,0.75,22.55,400.5,673.49,515.65
2018,11,12,14,30,634.0,117.0,0.7,22.3,367.0,637.88,491.3
2018,11,12,14,45,603.5,109.5,0.6,22.05,328.0,592.68,459.02
2018,11,12,15,0,573.0,102.0,0.5,21.8,289.0,546.55,425.39
2018,11,12,15,15,527.5,93.0,0.5,21.8,247.0,486.49,381.12
2018,11,12,15,30,482.0,84.0,0.5,21.8,205.0,430.48,338.31
2018,11,12,15,45,418.5,72.5,0.6,20.25,162.5,362.33,286.77
2018,11,12,16,0,355.0,61.0,0.7,18.7,120.0,298.05,235.43
2018,11,12,16,15,258.5,46.0,0.75,18.1,82.0,216.7,166.85
2018,11,12,16,30,162.0,31.0,0.8,17.5,44.0,139.96,87.42
2018,11,12,16,45,89.5,17.0,0.85,16.9,23.5,54.33,0.0
2018,11,12,17,0,17.0,3.0,0.9,16.3,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.9,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.25,8.5,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,8.5,10.0,9.53,0.0
2018,11,13,7,15,6.5,20.0,1.15,8.9,20.0,18.53,8.05
2018,11,13,7,30,0.0,30.0,1.1,9.3,30.0,27.87,18.8
2018,11,13,7,45,0.0,42.5,1.1,9.7,42.5,39.25,28.03
2018,11,13,8,0,0.0,55.0,1.1,10.1,55.0,50.78,38.25
2018,11,13,8,15,7.5,79.0,1.3,10.75,81.0,74.01,57.97
2018,11,13,8,30,15.0,103.0,1.5,11.4,107.0,98.46,78.51
2018,11,13,8,45,23.0,119.5,1.7,12.0,127.0,117.36,94.18
2018,11,13,9,0,31.0,136.0,1.9,12.6,147.0,138.78,111.88
2018,11,13,9,15,23.0,143.0,1.85,13.25,151.5,142.82,115.07
2018,11,13,9,30,15.0,150.0,1.8,13.9,156.0,147.53,118.63
2018,11,13,9,45,23.0,152.0,1.8,14.55,162.5,154.33,123.85
2018,11,13,10,0,31.0,154.0,1.8,15.2,169.0,165.31,132.52
2018,11,13,10,15,74.5,187.0,1.8,15.8,225.0,225.41,181.33
2018,11,13,10,30,118.0,220.0,1.8,16.4,281.0,296.47,237.76
2018,11,13,10,45,97.5,227.0,1.8,17.05,278.5,289.39,231.0
2018,11,13,11,0,77.0,234.0,1.8,17.7,276.0,287.39,228.43
2018,11,13,11,15,64.5,232.5,1.8,17.9,268.0,280.46,222.56
2018,11,13,11,30,52.0,231.0,1.8,18.1,260.0,272.64,215.97
2018,11,13,11,45,76.0,236.0,1.8,18.3,278.5,298.75,236.95
2018,11,13,12,0,100.0,241.0,1.8,18.5,297.0,325.79,258.42
2018,11,13,12,15,56.0,216.0,1.6,18.4,247.5,266.08,210.6
2018,11,13,12,30,12.0,191.0,1.4,18.3,198.0,195.56,153.85
2018,11,13,12,45,17.5,194.5,1.2,18.15,204.0,204.58,161.51
2018,11,13,13,0,23.0,198.0,1.0,18.0,210.0,213.87,169.08
2018,11,13,13,15,62.0,195.0,0.9,17.85,226.0,254.5,202.59
2018,11,13,13,30,101.0,192.0,0.8,17.7,242.0,296.3,236.39
2018,11,13,13,45,124.5,188.5,0.7,17.6,246.5,312.37,249.42
2018,11,13,14,0,148.0,185.0,0.6,17.5,251.0,327.77,261.97
2018,11,13,14,15,231.5,163.0,0.6,17.15,257.5,377.45,303.0
2018,11,13,14,30,315.0,141.0,0.6,16.8,264.0,410.1,330.37
2018,11,13,14,45,420.0,116.0,0.6,16.45,262.5,463.13,372.92
2018,11,13,15,0,525.0,91.0,0.6,16.1,261.0,500.01,402.24
2018,11,13,15,15,410.0,88.5,0.6,16.1,210.0,401.52,324.92
2018,11,13,15,30,295.0,86.0,0.6,16.1,159.0,314.01,254.84
2018,11,13,15,45,254.5,72.0,0.75,15.3,126.0,263.36,214.1
2018,11,13,16,0,214.0,58.0,0.9,14.5,93.0,204.24,164.64
2018,11,13,16,15,164.5,42.5,0.95,14.15,64.5,152.49,118.63
2018,11,13,16,30,115.0,27.0,1.0,13.8,36.0,110.57,66.47
2018,11,13,16,45,66.5,14.5,1.05,13.45,19.0,42.05,0.0
2018,11,13,17,0,18.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,13,17,15,9.0,1.0,1.1,12.9,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,45,33.5,6.5,1.2,6.0,7.5,0.0,0.0
2018,11,14,7,0,67.0,13.0,1.2,6.0,15.0,12.39,0.0
2018,11,14,7,15,150.0,29.5,1.15,6.75,44.5,23.29,10.85
2018,11,14,7,30,233.0,46.0,1.1,7.5,74.0,35.82,25.83
2018,11,14,7,45,298.0,61.5,1.1,8.2,113.0,68.9,43.76
2018,11,14,8,0,363.0,77.0,1.1,8.9,152.0,110.36,73.24
2018,11,14,8,15,411.0,90.0,1.2,9.6,193.0,153.99,108.44
2018,11,14,8,30,459.0,103.0,1.3,10.3,234.0,202.72,149.79
2018,11,14,8,45,492.0,113.5,1.45,11.0,272.5,249.73,190.97
2018,11,14,9,0,525.0,124.0,1.6,11.7,311.0,299.6,234.35
2018,11,14,9,15,563.5,129.0,1.65,12.45,348.5,348.87,276.37
2018,11,14,9,30,602.0,134.0,1.7,13.2,386.0,400.82,319.65
2018,11,14,9,45,636.5,134.0,1.75,14.0,418.0,450.92,360.46
2018,11,14,10,0,671.0,134.0,1.8,14.8,450.0,500.13,399.6
2018,11,14,10,15,687.5,137.0,1.9,15.55,475.0,543.23,433.31
2018,11,14,10,30,704.0,140.0,2.0,16.3,500.0,585.68,465.74
2018,11,14,10,45,715.0,141.5,2.15,17.05,517.0,622.16,493.26
2018,11,14,11,0,726.0,143.0,2.3,17.8,534.0,657.06,519.11
2018,11,14,11,15,731.0,143.0,2.3,18.25,542.5,684.37,538.79
2018,11,14,11,30,736.0,143.0,2.3,18.7,551.0,709.35,556.5
2018,11,14,11,45,738.5,143.0,2.3,19.2,553.5,729.97,570.72
2018,11,14,12,0,741.0,143.0,2.3,19.7,556.0,747.9,582.8
2018,11,14,12,15,722.5,147.0,2.3,19.95,546.5,750.93,584.4
2018,11,14,12,30,704.0,151.0,2.3,20.2,537.0,750.61,583.86
2018,11,14,12,45,675.0,156.0,2.25,20.5,519.0,739.69,575.27
2018,11,14,13,0,646.0,161.0,2.2,20.8,501.0,725.53,564.38
2018,11,14,13,15,634.0,158.0,2.15,20.85,480.5,713.73,556.21
2018,11,14,13,30,622.0,155.0,2.1,20.9,460.0,695.55,543.54
2018,11,14,13,45,604.5,149.5,2.1,20.9,432.5,671.82,527.15
2018,11,14,14,0,587.0,144.0,2.1,20.9,405.0,646.03,509.11
2018,11,14,14,15,563.0,137.5,1.9,20.6,372.5,612.25,484.4
2018,11,14,14,30,539.0,131.0,1.7,20.3,340.0,577.16,458.4
2018,11,14,14,45,507.0,122.0,1.55,19.95,302.5,532.28,424.94
2018,11,14,15,0,475.0,113.0,1.4,19.6,265.0,487.16,390.59
2018,11,14,15,15,396.5,101.5,1.4,19.6,216.5,408.3,329.1
2018,11,14,15,30,318.0,90.0,1.4,19.6,168.0,333.13,268.89
2018,11,14,15,45,294.0,75.0,1.25,17.85,136.0,290.43,234.59
2018,11,14,16,0,270.0,60.0,1.1,16.1,104.0,248.75,199.26
2018,11,14,16,15,193.0,43.0,1.1,15.6,69.5,178.61,138.08
2018,11,14,16,30,116.0,26.0,1.1,15.1,35.0,108.65,61.58
2018,11,14,16,45,61.0,13.5,1.15,14.6,18.0,38.67,0.0
2018,11,14,17,0,6.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.15,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,6.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,6.0,11.0,9.53,0.0
2018,11,15,7,15,109.5,27.0,1.3,6.75,38.0,22.28,9.12
2018,11,15,7,30,178.0,44.0,1.3,7.5,65.0,34.22,24.3
2018,11,15,7,45,241.5,61.0,1.3,8.2,102.5,64.71,42.14
2018,11,15,8,0,305.0,78.0,1.3,8.9,140.0,103.91,70.34
2018,11,15,8,15,355.5,92.5,1.5,9.55,180.5,145.92,104.06
2018,11,15,8,30,406.0,107.0,1.7,10.2,221.0,193.41,144.14
2018,11,15,8,45,445.0,117.0,1.85,10.85,259.5,238.7,183.55
2018,11,15,9,0,484.0,127.0,2.0,11.5,298.0,287.56,225.94
2018,11,15,9,15,508.5,136.0,1.95,12.15,332.0,333.18,265.2
2018,11,15,9,30,533.0,145.0,1.9,12.8,366.0,380.31,304.73
2018,11,15,9,45,549.5,152.5,1.9,13.45,395.0,423.39,340.18
2018,11,15,10,0,566.0,160.0,1.9,14.1,424.0,466.69,374.84
2018,11,15,10,15,583.0,164.0,1.95,14.8,448.0,506.71,406.23
2018,11,15,10,30,600.0,168.0,2.0,15.5,472.0,546.44,436.68
2018,11,15,10,45,612.5,170.0,2.05,16.15,489.5,580.68,462.44
2018,11,15,11,0,625.0,172.0,2.1,16.8,507.0,613.79,486.88
2018,11,15,11,15,632.5,172.5,2.05,17.25,516.5,643.69,508.28
2018,11,15,11,30,640.0,173.0,2.0,17.7,526.0,668.77,525.87
2018,11,15,11,45,643.5,171.5,2.0,18.15,527.5,686.77,538.44
2018,11,15,12,0,647.0,170.0,2.0,18.6,529.0,702.37,549.21
2018,11,15,12,15,625.0,175.5,1.95,18.8,519.0,699.25,546.26
2018,11,15,12,30,603.0,181.0,1.9,19.0,509.0,697.22,544.13
2018,11,15,12,45,570.5,186.0,1.9,19.2,490.5,683.5,533.82
2018,11,15,13,0,538.0,191.0,1.9,19.4,472.0,667.16,521.68
2018,11,15,13,15,527.0,186.0,1.9,19.45,452.0,654.49,513.11
2018,11,15,13,30,516.0,181.0,1.9,19.5,432.0,639.64,502.89
2018,11,15,13,45,500.0,173.5,1.9,19.5,406.0,615.97,486.26
2018,11,15,14,0,484.0,166.0,1.9,19.5,380.0,590.53,468.21
2018,11,15,14,15,461.5,157.0,1.7,19.2,348.5,556.85,443.25
2018,11,15,14,30,439.0,148.0,1.5,18.9,317.0,522.11,417.18
2018,11,15,14,45,409.5,136.0,1.3,18.55,281.0,478.05,383.65
2018,11,15,15,0,380.0,124.0,1.1,18.2,245.0,433.88,349.42
2018,11,15,15,15,339.5,110.0,1.1,18.2,206.5,380.33,307.41
2018,11,15,15,30,299.0,96.0,1.1,18.2,168.0,318.19,257.65
2018,11,15,15,45,250.0,78.0,1.1,16.45,130.0,257.94,209.21
2018,11,15,16,0,201.0,60.0,1.1,14.7,92.0,200.42,161.09
2018,11,15,16,15,139.5,41.5,1.15,14.2,60.5,138.61,106.76
2018,11,15,16,30,78.0,23.0,1.2,13.7,29.0,75.68,39.06
2018,11,15,16,45,41.0,12.0,1.2,13.2,15.0,28.73,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.5,1.3,5.15,6.0,0.0,0.0
2018,11,16,7,0,51.0,11.0,1.3,5.2,12.0,10.48,0.0
2018,11,16,7,15,134.0,26.5,1.3,6.05,39.5,20.93,7.07
2018,11,16,7,30,217.0,42.0,1.3,6.9,67.0,32.72,22.92
2018,11,16,7,45,288.5,57.0,1.35,7.7,105.5,63.15,39.59
2018,11,16,8,0,360.0,72.0,1.4,8.5,144.0,103.93,68.07
2018,11,16,8,15,413.5,83.5,1.45,9.15,184.5,146.59,102.14
2018,11,16,8,30,467.0,95.0,1.5,9.8,225.0,194.91,143.07
2018,11,16,8,45,506.5,103.5,1.6,10.5,264.0,241.92,184.3
2018,11,16,9,0,546.0,112.0,1.7,11.2,303.0,292.41,228.38
2018,11,16,9,15,555.5,123.0,1.65,11.95,334.5,337.14,267.36
2018,11,16,9,30,565.0,134.0,1.6,12.7,366.0,381.85,305.11
2018,11,16,9,45,561.0,146.5,1.55,13.45,391.5,421.45,337.62
2018,11,16,10,0,557.0,159.0,1.5,14.2,417.0,459.51,367.73
2018,11,16,10,15,574.5,163.0,1.5,14.85,441.0,499.37,398.73
2018,11,16,10,30,592.0,167.0,1.5,15.5,465.0,539.0,428.76
2018,11,16,10,45,605.0,169.0,1.5,16.2,482.0,573.21,453.97
2018,11,16,11,0,618.0,171.0,1.5,16.9,499.0,606.36,477.86
2018,11,16,11,15,626.0,171.5,1.45,17.35,509.0,633.14,496.73
2018,11,16,11,30,634.0,172.0,1.4,17.8,519.0,661.59,516.38
2018,11,16,11,45,639.0,171.0,1.35,18.25,522.0,681.07,529.35
2018,11,16,12,0,644.0,170.0,1.3,18.7,525.0,698.24,540.58
2018,11,16,12,15,650.5,166.0,1.25,19.0,521.0,711.05,549.03
2018,11,16,12,30,657.0,162.0,1.2,19.3,517.0,721.32,555.68
2018,11,16,12,45,663.0,155.5,1.15,19.6,506.5,725.89,558.41
2018,11,16,13,0,669.0,149.0,1.1,19.9,496.0,727.66,559.26
2018,11,16,13,15,659.0,145.5,1.0,20.05,476.0,717.03,550.97
2018,11,16,13,30,649.0,142.0,0.9,20.2,456.0,703.64,540.88
2018,11,16,13,45,634.0,137.0,0.85,20.35,429.5,682.06,525.65
2018,11,16,14,0,619.0,132.0,0.8,20.5,403.0,658.08,508.71
2018,11,16,14,15,596.0,126.0,0.7,20.35,370.5,624.74,484.9
2018,11,16,14,30,573.0,120.0,0.6,20.2,338.0,586.6,457.46
2018,11,16,14,45,542.0,112.0,0.5,20.05,301.5,543.02,425.46
2018,11,16,15,0,511.0,104.0,0.4,19.9,265.0,499.04,392.51
2018,11,16,15,15,465.5,94.5,0.4,19.9,225.0,443.67,350.7
2018,11,16,15,30,420.0,85.0,0.4,19.9,185.0,389.73,308.62
2018,11,16,15,45,359.5,71.5,0.45,18.7,145.0,323.8,257.2
2018,11,16,16,0,299.0,58.0,0.5,17.5,105.0,261.58,206.38
2018,11,16,16,15,204.0,42.0,0.5,17.1,69.5,182.84,138.84
2018,11,16,16,30,109.0,26.0,0.5,16.7,34.0,95.59,46.13
2018,11,16,16,45,58.0,13.5,0.5,16.3,17.5,37.24,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,7.25,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,7.2,12.0,10.48,0.0
2018,11,17,7,15,158.5,26.0,1.0,7.75,40.5,20.6,5.29
2018,11,17,7,30,255.0,41.0,1.0,8.3,69.0,32.04,22.04
2018,11,17,7,45,333.5,54.0,1.0,8.85,108.5,62.14,37.41
2018,11,17,8,0,412.0,67.0,1.0,9.4,148.0,104.23,65.83
2018,11,17,8,15,468.0,76.0,1.0,9.95,188.5,147.72,100.17
2018,11,17,8,30,524.0,85.0,1.0,10.5,229.0,198.79,143.28
2018,11,17,8,45,564.5,92.0,1.05,11.1,268.5,247.59,186.03
2018,11,17,9,0,605.0,99.0,1.1,11.7,308.0,299.94,231.64
2018,11,17,9,15,650.5,100.0,1.05,12.55,346.5,351.49,275.38
2018,11,17,9,30,696.0,101.0,1.0,13.4,385.0,406.16,320.46
2018,11,17,9,45,738.0,98.0,0.95,14.25,419.0,457.77,361.88
2018,11,17,10,0,780.0,95.0,0.9,15.1,453.0,511.13,403.26
2018,11,17,10,15,792.0,96.5,0.85,15.7,476.5,553.08,435.07
2018,11,17,10,30,804.0,98.0,0.8,16.3,500.0,594.27,465.28
2018,11,17,10,45,812.5,100.0,0.8,16.95,517.5,632.24,492.56
2018,11,17,11,0,821.0,102.0,0.8,17.6,535.0,668.21,517.7
2018,11,17,11,15,826.0,102.0,0.8,17.95,544.5,697.4,538.12
2018,11,17,11,30,831.0,102.0,0.8,18.3,554.0,723.99,555.77
2018,11,17,11,45,832.5,102.0,0.8,18.7,556.0,745.24,569.16
2018,11,17,12,0,834.0,102.0,0.8,19.1,558.0,763.46,580.55
2018,11,17,12,15,801.5,112.0,0.8,19.25,546.5,763.3,580.0
2018,11,17,12,30,769.0,122.0,0.8,19.4,535.0,763.7,580.22
2018,11,17,12,45,721.5,134.0,0.85,19.55,514.0,747.09,569.59
2018,11,17,13,0,674.0,146.0,0.9,19.7,493.0,726.63,556.52
2018,11,17,13,15,664.0,142.0,0.95,19.7,473.0,715.51,550.28
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,701.62,541.94
2018,11,17,13,45,638.5,133.5,1.0,19.7,426.5,680.23,527.61
2018,11,17,14,0,623.0,129.0,1.0,19.7,400.0,656.44,511.49
2018,11,17,14,15,600.0,123.0,1.05,19.5,367.5,623.16,489.11
2018,11,17,14,30,577.0,117.0,1.1,19.3,335.0,588.15,464.97
2018,11,17,14,45,545.5,109.5,1.1,19.1,298.5,541.37,431.06
2018,11,17,15,0,514.0,102.0,1.1,18.9,262.0,497.68,398.48
2018,11,17,15,15,468.0,92.0,1.1,18.9,222.0,441.38,354.81
2018,11,17,15,30,422.0,82.0,1.1,18.9,182.0,386.51,310.89
