Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.2,6.0,16.0,9.53,0.0
2018,12,8,7,30,247.0,20.0,1.2,6.6,32.0,16.8,0.0
2018,12,8,7,45,373.0,28.5,1.2,7.25,67.0,23.24,13.2
2018,12,8,8,0,499.0,37.0,1.2,7.9,102.0,61.73,30.38
2018,12,8,8,15,570.0,42.5,1.3,8.4,142.0,104.92,59.14
2018,12,8,8,30,641.0,48.0,1.4,8.9,182.0,156.48,100.28
2018,12,8,8,45,686.5,51.5,1.5,9.45,221.5,206.1,144.02
2018,12,8,9,0,732.0,55.0,1.6,10.0,261.0,259.53,192.21
2018,12,8,9,15,762.5,58.0,1.65,10.7,297.0,311.05,239.05
2018,12,8,9,30,793.0,61.0,1.7,11.4,333.0,364.14,286.29
2018,12,8,9,45,815.5,62.0,1.8,12.1,364.0,412.98,329.2
2018,12,8,10,0,838.0,63.0,1.9,12.8,395.0,461.94,370.99
2018,12,8,10,15,841.0,66.5,1.95,13.3,417.5,503.6,406.05
2018,12,8,10,30,844.0,70.0,2.0,13.8,440.0,543.3,438.51
2018,12,8,10,45,864.0,69.5,2.05,14.35,461.5,583.47,470.53
2018,12,8,11,0,884.0,69.0,2.1,14.9,483.0,624.68,502.48
2018,12,8,11,15,889.5,69.5,2.05,15.1,494.5,656.17,526.5
2018,12,8,11,30,895.0,70.0,2.0,15.3,506.0,685.06,548.09
2018,12,8,11,45,882.5,73.5,1.95,15.5,506.0,702.25,559.56
2018,12,8,12,0,870.0,77.0,1.9,15.7,506.0,720.79,572.11
2018,12,8,12,15,872.5,76.0,1.9,15.75,503.5,736.87,583.58
2018,12,8,12,30,875.0,75.0,1.9,15.8,501.0,749.79,592.87
2018,12,8,12,45,798.5,88.0,1.85,15.85,470.0,716.87,568.68
2018,12,8,13,0,722.0,101.0,1.8,15.9,439.0,683.45,544.49
2018,12,8,13,15,785.5,86.5,1.75,15.85,441.0,712.96,566.69
2018,12,8,13,30,849.0,72.0,1.7,15.8,443.0,742.73,588.37
2018,12,8,13,45,833.5,70.5,1.65,15.8,417.5,725.18,575.65
2018,12,8,14,0,818.0,69.0,1.6,15.8,392.0,704.7,561.24
2018,12,8,14,15,796.5,66.5,1.45,15.55,360.5,675.93,540.3
2018,12,8,14,30,775.0,64.0,1.3,15.3,329.0,644.84,517.42
2018,12,8,14,45,743.5,61.0,1.15,15.1,293.0,604.25,486.91
2018,12,8,15,0,712.0,58.0,1.0,14.9,257.0,562.34,454.1
2018,12,8,15,15,665.5,54.0,1.0,14.9,218.0,508.77,411.74
2018,12,8,15,30,619.0,50.0,1.0,14.9,179.0,460.93,372.02
2018,12,8,15,45,536.0,44.5,1.0,13.65,138.5,386.77,311.55
2018,12,8,16,0,453.0,39.0,1.0,12.4,98.0,316.67,251.17
2018,12,8,16,15,325.0,29.5,1.05,11.9,63.5,225.29,160.82
2018,12,8,16,30,197.0,20.0,1.1,11.4,29.0,127.34,0.0
2018,12,8,16,45,98.5,10.0,1.15,10.9,14.5,50.11,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,9,7,15,8.0,6.5,0.95,7.35,7.0,6.2,0.0
2018,12,9,7,30,16.0,13.0,0.9,7.6,14.0,11.69,0.0
2018,12,9,7,45,8.0,26.0,0.85,7.85,26.5,23.52,13.11
2018,12,9,8,0,0.0,39.0,0.8,8.1,39.0,35.75,24.58
2018,12,9,8,15,2.0,54.5,0.9,8.4,55.0,50.32,37.58
2018,12,9,8,30,4.0,70.0,1.0,8.7,71.0,65.34,50.78
2018,12,9,8,45,31.5,88.0,1.1,9.05,96.5,89.5,70.69
2018,12,9,9,0,59.0,106.0,1.2,9.4,122.0,116.45,93.14
2018,12,9,9,15,41.0,111.0,1.15,9.65,123.0,119.15,96.21
2018,12,9,9,30,23.0,116.0,1.1,9.9,124.0,119.9,97.27
2018,12,9,9,45,57.0,128.5,1.05,10.2,150.5,148.03,120.7
2018,12,9,10,0,91.0,141.0,1.0,10.5,177.0,183.9,150.54
2018,12,9,10,15,65.0,142.0,1.0,10.75,168.5,171.56,140.2
2018,12,9,10,30,39.0,143.0,1.0,11.0,160.0,161.51,131.62
2018,12,9,10,45,33.0,156.0,1.0,11.25,171.0,173.5,141.32
2018,12,9,11,0,27.0,169.0,1.0,11.5,182.0,185.3,150.66
2018,12,9,11,15,21.5,135.5,1.1,11.55,146.0,147.68,119.58
2018,12,9,11,30,16.0,102.0,1.2,11.6,110.0,110.23,88.42
2018,12,9,11,45,8.0,100.5,1.3,11.65,104.5,99.81,79.53
2018,12,9,12,0,0.0,99.0,1.4,11.7,99.0,92.85,73.43
2018,12,9,12,15,1.5,114.0,1.45,11.7,114.5,108.93,87.0
2018,12,9,12,30,3.0,129.0,1.5,11.7,130.0,125.47,100.89
2018,12,9,12,45,16.5,153.0,1.55,11.65,160.5,161.06,130.99
2018,12,9,13,0,30.0,177.0,1.6,11.6,191.0,208.31,170.39
2018,12,9,13,15,58.0,161.0,1.6,11.5,187.0,212.27,174.73
2018,12,9,13,30,86.0,145.0,1.6,11.4,183.0,226.98,188.03
2018,12,9,13,45,222.5,142.5,1.6,11.3,232.5,339.29,283.27
2018,12,9,14,0,359.0,140.0,1.6,11.2,282.0,449.84,373.64
2018,12,9,14,15,374.0,126.5,1.6,11.05,264.0,441.42,367.16
2018,12,9,14,30,389.0,113.0,1.6,10.9,246.0,430.87,359.62
2018,12,9,14,45,352.5,102.5,1.55,10.75,213.0,386.58,323.72
2018,12,9,15,0,316.0,92.0,1.5,10.6,180.0,342.61,287.51
2018,12,9,15,15,230.0,82.5,1.5,10.6,141.5,256.99,215.65
2018,12,9,15,30,144.0,73.0,1.5,10.6,103.0,188.91,156.86
2018,12,9,15,45,102.0,57.5,1.35,10.05,76.5,132.4,107.92
2018,12,9,16,0,60.0,42.0,1.2,9.5,50.0,88.45,68.91
2018,12,9,16,15,48.0,28.0,1.15,9.25,33.0,64.2,43.36
2018,12,9,16,30,36.0,14.0,1.1,9.0,16.0,39.07,0.0
2018,12,9,16,45,18.0,7.0,1.05,8.8,8.0,14.1,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,7,15,6.5,4.5,1.45,6.85,5.0,4.29,0.0
2018,12,10,7,30,13.0,9.0,1.6,7.1,10.0,8.58,0.0
2018,12,10,7,45,10.5,18.0,1.75,7.35,19.0,16.93,7.62
2018,12,10,8,0,8.0,27.0,1.9,7.6,28.0,25.65,15.79
2018,12,10,8,15,22.0,41.5,2.05,7.9,45.5,41.0,28.73
2018,12,10,8,30,36.0,56.0,2.2,8.2,63.0,58.17,43.26
2018,12,10,8,45,22.0,71.5,2.3,8.55,76.0,71.93,56.09
2018,12,10,9,0,8.0,87.0,2.4,8.9,89.0,83.3,66.56
2018,12,10,9,15,18.5,107.0,2.5,9.3,113.0,106.23,86.01
2018,12,10,9,30,29.0,127.0,2.6,9.7,137.0,132.97,108.61
2018,12,10,9,45,60.0,143.0,2.7,10.15,166.0,163.78,134.34
2018,12,10,10,0,91.0,159.0,2.8,10.6,195.0,197.6,162.6
2018,12,10,10,15,55.5,149.0,2.9,11.1,171.5,173.9,142.62
2018,12,10,10,30,20.0,139.0,3.0,11.6,148.0,142.9,116.18
2018,12,10,10,45,10.5,124.0,3.05,12.05,128.5,123.34,99.45
2018,12,10,11,0,1.0,109.0,3.1,12.5,109.0,103.17,82.12
2018,12,10,11,15,4.0,131.0,3.05,12.85,132.5,126.96,101.96
2018,12,10,11,30,7.0,153.0,3.0,13.2,156.0,151.47,122.17
2018,12,10,11,45,23.0,170.0,3.0,13.55,181.0,180.51,146.36
2018,12,10,12,0,39.0,187.0,3.0,13.9,206.0,219.56,178.52
2018,12,10,12,15,125.0,193.5,2.95,14.1,254.0,301.37,246.98
2018,12,10,12,30,211.0,200.0,2.9,14.3,302.0,375.84,308.27
2018,12,10,12,45,459.0,152.0,2.9,14.5,367.5,532.84,436.67
2018,12,10,13,0,707.0,104.0,2.9,14.7,433.0,673.98,547.57
2018,12,10,13,15,785.5,84.0,2.9,14.7,436.5,708.33,572.94
2018,12,10,13,30,864.0,64.0,2.9,14.7,440.0,736.23,594.21
2018,12,10,13,45,853.0,62.0,2.85,14.75,416.0,721.44,583.31
2018,12,10,14,0,842.0,60.0,2.8,14.8,392.0,703.67,570.5
2018,12,10,14,15,824.0,58.0,2.75,14.65,361.5,684.1,556.66
2018,12,10,14,30,806.0,56.0,2.7,14.5,331.0,655.92,536.05
2018,12,10,14,45,778.5,53.5,2.6,14.4,295.5,618.35,507.51
2018,12,10,15,0,751.0,51.0,2.5,14.3,260.0,579.25,476.87
2018,12,10,15,15,708.0,47.5,2.5,14.3,221.0,527.88,434.8
2018,12,10,15,30,665.0,44.0,2.5,14.3,182.0,476.55,391.18
2018,12,10,15,45,597.5,38.5,1.85,12.85,142.0,409.43,333.46
2018,12,10,16,0,530.0,33.0,1.2,11.4,102.0,345.03,275.03
2018,12,10,16,15,402.5,26.0,1.2,10.9,67.0,252.85,181.91
2018,12,10,16,30,275.0,19.0,1.2,10.4,32.0,162.49,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.9,16.0,65.84,0.0
2018,12,10,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.2,3.9,14.0,8.58,0.0
2018,12,11,7,30,253.0,18.0,1.3,4.6,28.0,17.16,0.0
2018,12,11,7,45,397.5,25.5,1.4,5.25,64.0,22.39,11.66
2018,12,11,8,0,542.0,33.0,1.5,5.9,100.0,58.14,27.33
2018,12,11,8,15,611.0,37.5,1.6,6.5,140.0,101.64,55.21
2018,12,11,8,30,680.0,42.0,1.7,7.1,180.0,152.3,95.37
2018,12,11,8,45,724.0,45.5,1.75,7.65,220.0,203.3,140.59
2018,12,11,9,0,768.0,49.0,1.8,8.2,260.0,257.92,190.38
2018,12,11,9,15,793.0,52.0,1.8,8.85,295.5,309.25,237.89
2018,12,11,9,30,818.0,55.0,1.8,9.5,331.0,361.58,285.3
2018,12,11,9,45,833.5,58.0,1.8,10.1,361.5,410.69,328.99
2018,12,11,10,0,849.0,61.0,1.8,10.7,392.0,458.0,369.88
2018,12,11,10,15,862.0,62.5,1.8,11.2,417.0,502.54,407.43
2018,12,11,10,30,875.0,64.0,1.8,11.7,442.0,545.82,442.83
2018,12,11,10,45,882.0,65.0,1.8,12.2,460.0,583.61,472.99
2018,12,11,11,0,889.0,66.0,1.8,12.7,478.0,619.24,500.71
2018,12,11,11,15,893.0,67.0,1.85,13.15,489.5,650.65,524.95
2018,12,11,11,30,897.0,68.0,1.9,13.6,501.0,679.38,546.75
2018,12,11,11,45,896.5,68.5,2.0,14.0,504.0,701.64,562.8
2018,12,11,12,0,896.0,69.0,2.1,14.4,507.0,720.77,576.48
2018,12,11,12,15,895.5,68.5,2.15,14.6,503.5,735.52,587.11
2018,12,11,12,30,895.0,68.0,2.2,14.8,500.0,747.01,595.49
2018,12,11,12,45,891.0,66.5,2.25,15.0,488.5,751.36,598.8
2018,12,11,13,0,887.0,65.0,2.3,15.2,477.0,752.32,599.81
2018,12,11,13,15,877.5,63.5,2.3,15.2,458.5,745.79,595.59
2018,12,11,13,30,868.0,62.0,2.3,15.2,440.0,735.97,589.1
2018,12,11,13,45,854.5,60.5,2.3,15.2,415.0,720.02,578.14
2018,12,11,14,0,841.0,59.0,2.3,15.2,390.0,701.13,565.01
2018,12,11,14,15,820.0,57.5,2.15,15.0,359.0,680.18,549.73
2018,12,11,14,30,799.0,56.0,2.0,14.8,328.0,650.7,527.82
2018,12,11,14,45,769.0,53.5,1.8,14.65,292.5,611.67,497.91
2018,12,11,15,0,739.0,51.0,1.6,14.5,257.0,571.24,466.02
2018,12,11,15,15,695.5,47.5,1.6,14.5,218.0,519.97,424.72
2018,12,11,15,30,652.0,44.0,1.6,14.5,179.0,468.8,381.91
2018,12,11,15,45,580.5,39.0,1.2,13.4,139.5,400.45,323.69
2018,12,11,16,0,509.0,34.0,0.8,12.3,100.0,334.92,265.1
2018,12,11,16,15,365.0,26.5,0.85,11.85,64.5,242.5,173.61
2018,12,11,16,30,221.0,19.0,0.9,11.4,29.0,138.27,0.0
2018,12,11,16,45,110.5,9.5,0.95,11.0,14.5,54.75,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,26.5,6.5,2.45,8.6,7.5,6.2,0.0
2018,12,12,7,30,53.0,13.0,2.7,8.7,15.0,12.39,0.0
2018,12,12,7,45,194.5,25.5,2.95,8.85,47.0,19.95,9.2
2018,12,12,8,0,336.0,38.0,3.2,9.0,79.0,50.12,26.58
2018,12,12,8,15,416.0,44.0,3.25,9.3,114.0,84.99,48.99
2018,12,12,8,30,496.0,50.0,3.3,9.6,149.0,128.37,82.44
2018,12,12,8,45,277.5,60.0,3.3,9.9,117.5,118.92,85.86
2018,12,12,9,0,59.0,70.0,3.3,10.2,86.0,83.34,64.63
2018,12,12,9,15,45.0,82.0,3.35,10.65,95.0,92.03,72.88
2018,12,12,9,30,31.0,94.0,3.4,11.1,104.0,101.06,81.0
2018,12,12,9,45,228.0,111.0,3.45,11.55,198.5,207.78,169.59
2018,12,12,10,0,425.0,128.0,3.5,12.0,293.0,331.95,272.06
2018,12,12,10,15,635.0,99.0,3.55,12.45,363.5,429.66,352.45
2018,12,12,10,30,845.0,70.0,3.6,12.9,434.0,536.94,439.74
2018,12,12,10,45,876.5,66.5,3.65,13.3,458.0,580.5,475.32
2018,12,12,11,0,908.0,63.0,3.7,13.7,482.0,625.72,511.69
2018,12,12,11,15,914.5,63.0,3.75,14.0,494.0,658.15,537.56
2018,12,12,11,30,921.0,63.0,3.8,14.3,506.0,687.98,560.99
2018,12,12,11,45,923.5,62.5,3.8,14.6,510.0,711.69,577.98
2018,12,12,12,0,926.0,62.0,3.8,14.9,514.0,732.3,592.66
2018,12,12,12,15,922.0,63.0,3.85,15.1,510.5,746.84,603.25
2018,12,12,12,30,918.0,64.0,3.9,15.3,507.0,757.96,611.41
2018,12,12,12,45,910.0,64.5,4.0,15.5,495.5,762.06,614.67
2018,12,12,13,0,902.0,65.0,4.1,15.7,484.0,762.7,615.51
2018,12,12,13,15,894.5,64.0,4.05,15.7,466.0,758.44,612.7
2018,12,12,13,30,887.0,63.0,4.0,15.7,448.0,750.84,607.51
2018,12,12,13,45,838.5,67.5,3.95,15.65,415.0,722.63,586.95
2018,12,12,14,0,790.0,72.0,3.9,15.6,382.0,685.68,559.72
2018,12,12,14,15,733.0,70.5,3.65,15.4,340.5,633.3,519.97
2018,12,12,14,30,676.0,69.0,3.4,15.2,299.0,583.77,481.94
2018,12,12,14,45,676.0,62.0,3.15,14.95,271.0,558.42,462.31
2018,12,12,15,0,676.0,55.0,2.9,14.7,243.0,534.55,442.53
2018,12,12,15,15,661.5,50.5,2.9,14.7,212.0,502.12,415.08
2018,12,12,15,30,647.0,46.0,2.9,14.7,181.0,468.23,385.07
2018,12,12,15,45,456.0,45.0,2.15,12.95,129.5,342.23,280.06
2018,12,12,16,0,265.0,44.0,1.4,11.2,78.0,222.05,177.91
2018,12,12,16,15,254.5,31.0,1.4,10.65,54.0,192.23,139.18
2018,12,12,16,30,244.0,18.0,1.4,10.1,30.0,148.28,0.0
2018,12,12,16,45,122.0,9.0,1.4,9.55,15.0,59.12,0.0
2018,12,12,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,114.5,8.5,1.35,5.85,12.5,8.1,0.0
2018,12,13,7,30,229.0,17.0,1.4,6.5,25.0,16.2,0.0
2018,12,13,7,45,372.0,24.5,1.4,7.15,59.5,19.71,8.74
2018,12,13,8,0,515.0,32.0,1.4,7.8,94.0,53.43,24.75
2018,12,13,8,15,588.5,37.5,1.6,8.4,134.0,96.57,51.67
2018,12,13,8,30,662.0,43.0,1.8,9.0,174.0,147.39,91.13
2018,12,13,8,45,707.5,46.5,2.05,9.6,213.5,197.58,135.11
2018,12,13,9,0,753.0,50.0,2.3,10.2,253.0,251.59,184.04
2018,12,13,9,15,782.5,52.5,2.35,10.85,289.0,303.01,231.39
2018,12,13,9,30,812.0,55.0,2.4,11.5,325.0,355.89,279.22
2018,12,13,9,45,832.0,57.0,2.5,12.15,356.5,404.64,322.83
2018,12,13,10,0,852.0,59.0,2.6,12.8,388.0,453.72,365.47
2018,12,13,10,15,866.0,60.0,2.65,13.25,413.5,498.35,403.59
2018,12,13,10,30,880.0,61.0,2.7,13.7,439.0,541.8,439.72
2018,12,13,10,45,889.0,62.5,2.75,14.15,458.0,581.53,471.99
2018,12,13,11,0,898.0,64.0,2.8,14.6,477.0,619.27,501.94
2018,12,13,11,15,903.5,64.5,2.85,14.85,489.0,651.43,527.41
2018,12,13,11,30,909.0,65.0,2.9,15.1,501.0,680.97,550.46
2018,12,13,11,45,910.5,65.0,2.95,15.4,505.0,704.42,567.4
2018,12,13,12,0,912.0,65.0,3.0,15.7,509.0,724.79,581.93
2018,12,13,12,15,908.5,65.5,3.0,15.85,505.5,738.99,592.03
2018,12,13,12,30,905.0,66.0,3.0,16.0,502.0,749.82,599.77
2018,12,13,12,45,897.0,67.0,3.0,16.15,491.0,754.55,603.16
2018,12,13,13,0,889.0,68.0,3.0,16.3,480.0,755.87,604.2
2018,12,13,13,15,879.5,67.0,3.0,16.3,462.0,750.24,600.6
2018,12,13,13,30,870.0,66.0,3.0,16.3,444.0,741.33,594.71
2018,12,13,13,45,855.0,65.0,2.95,16.25,419.0,731.29,587.9
2018,12,13,14,0,840.0,64.0,2.9,16.2,394.0,712.17,574.34
2018,12,13,14,15,818.5,62.0,2.7,16.0,363.0,684.29,553.72
2018,12,13,14,30,797.0,60.0,2.5,15.8,332.0,654.02,531.08
2018,12,13,14,45,765.5,57.5,2.3,15.55,296.0,614.17,500.81
2018,12,13,15,0,734.0,55.0,2.1,15.3,260.0,572.92,468.32
2018,12,13,15,15,689.0,51.5,2.1,15.3,221.0,520.85,426.16
2018,12,13,15,30,644.0,48.0,2.1,15.3,182.0,468.82,382.46
2018,12,13,15,45,569.0,43.0,1.65,13.45,142.0,404.42,328.08
2018,12,13,16,0,494.0,38.0,1.2,11.6,102.0,338.39,269.71
2018,12,13,16,15,362.0,29.5,1.25,11.05,67.0,244.52,177.25
2018,12,13,16,30,230.0,21.0,1.3,10.5,32.0,144.37,0.0
2018,12,13,16,45,115.0,10.5,1.3,9.9,16.0,57.73,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,7,15,7.5,2.0,2.25,10.25,2.5,0.0,0.0
2018,12,14,7,30,15.0,4.0,2.4,10.6,5.0,3.81,0.0
2018,12,14,7,45,7.5,7.0,2.55,11.0,7.5,6.59,0.0
2018,12,14,8,0,0.0,10.0,2.7,11.4,10.0,9.26,2.0
2018,12,14,8,15,0.0,12.5,2.95,11.8,12.5,11.57,4.17
2018,12,14,8,30,0.0,15.0,3.2,12.2,15.0,13.89,6.27
2018,12,14,8,45,0.0,23.5,3.45,12.65,23.5,21.79,13.12
2018,12,14,9,0,0.0,32.0,3.7,13.1,32.0,29.69,19.94
2018,12,14,9,15,6.5,67.0,3.85,13.4,69.0,64.4,49.5
2018,12,14,9,30,13.0,102.0,4.0,13.7,106.0,100.38,79.9
2018,12,14,9,45,7.0,65.5,4.2,14.0,67.5,63.77,48.85
2018,12,14,10,0,1.0,29.0,4.4,14.3,29.0,27.36,17.79
2018,12,14,10,15,2.5,60.5,4.45,14.45,61.5,57.49,43.4
2018,12,14,10,30,4.0,92.0,4.5,14.6,94.0,88.18,69.24
2018,12,14,10,45,4.5,123.5,4.55,14.75,125.5,119.42,95.26
2018,12,14,11,0,5.0,155.0,4.6,14.9,157.0,151.55,121.8
2018,12,14,11,15,3.5,143.0,4.6,15.0,144.5,138.76,111.0
2018,12,14,11,30,2.0,131.0,4.6,15.1,132.0,125.9,100.21
2018,12,14,11,45,39.0,137.5,4.65,15.2,156.5,163.66,132.51
2018,12,14,12,0,76.0,144.0,4.7,15.3,181.0,206.81,169.03
2018,12,14,12,15,50.0,139.0,4.7,15.35,163.5,175.76,142.77
2018,12,14,12,30,24.0,134.0,4.7,15.4,146.0,152.55,122.89
2018,12,14,12,45,28.5,147.5,4.65,15.45,161.0,171.82,139.0
2018,12,14,13,0,33.0,161.0,4.6,15.5,176.0,191.85,155.66
2018,12,14,13,15,80.5,158.5,4.55,15.5,194.0,226.08,185.45
2018,12,14,13,30,128.0,156.0,4.5,15.5,212.0,271.47,224.06
2018,12,14,13,45,90.0,115.5,4.4,15.5,153.5,195.48,161.02
2018,12,14,14,0,52.0,75.0,4.3,15.5,95.0,120.32,97.76
2018,12,14,14,15,88.5,78.5,4.05,15.35,110.0,150.88,124.64
2018,12,14,14,30,125.0,82.0,3.8,15.2,125.0,190.97,159.0
2018,12,14,14,45,135.0,92.0,3.6,15.05,133.5,199.12,165.81
2018,12,14,15,0,145.0,102.0,3.4,14.9,142.0,219.07,182.09
2018,12,14,15,15,107.5,85.0,3.4,14.9,112.5,172.08,141.75
2018,12,14,15,30,70.0,68.0,3.4,14.9,83.0,126.56,102.36
2018,12,14,15,45,55.0,54.5,2.75,14.05,64.5,100.88,79.9
2018,12,14,16,0,40.0,41.0,2.1,13.2,46.0,75.91,57.63
2018,12,14,16,15,34.0,28.0,2.0,12.85,31.0,56.9,37.78
2018,12,14,16,30,28.0,15.0,1.9,12.5,16.0,32.28,0.0
2018,12,14,16,45,14.0,7.5,1.75,12.1,8.0,12.97,0.0
2018,12,14,17,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,15,11.0,5.5,1.05,9.25,6.0,0.0,0.0
2018,12,15,7,30,22.0,11.0,1.1,9.7,12.0,10.48,0.0
2018,12,15,7,45,22.0,25.5,1.15,10.1,27.5,22.76,9.72
2018,12,15,8,0,22.0,40.0,1.2,10.5,43.0,36.94,24.31
2018,12,15,8,15,33.5,56.0,1.35,10.9,62.0,54.47,39.14
2018,12,15,8,30,45.0,72.0,1.5,11.3,81.0,73.56,55.25
2018,12,15,8,45,102.5,87.5,1.65,11.7,113.5,104.35,79.56
2018,12,15,9,0,160.0,103.0,1.8,12.1,146.0,140.66,109.18
2018,12,15,9,15,344.5,97.5,1.8,12.65,206.0,207.14,161.25
2018,12,15,9,30,529.0,92.0,1.8,13.2,266.0,289.08,227.38
2018,12,15,9,45,564.5,93.0,1.85,13.75,295.0,331.62,264.09
2018,12,15,10,0,600.0,94.0,1.9,14.3,324.0,376.03,301.79
2018,12,15,10,15,426.5,132.0,1.85,14.8,301.0,354.5,286.28
2018,12,15,10,30,253.0,170.0,1.8,15.3,278.0,314.92,254.72
2018,12,15,10,45,205.5,178.0,1.75,15.85,268.0,300.92,243.43
2018,12,15,11,0,158.0,186.0,1.7,16.4,258.0,289.39,233.48
2018,12,15,11,15,108.0,191.5,1.65,16.65,241.5,270.19,217.34
2018,12,15,11,30,58.0,197.0,1.6,16.9,225.0,239.33,191.65
2018,12,15,11,45,81.0,201.5,1.5,17.2,240.5,262.52,210.45
2018,12,15,12,0,104.0,206.0,1.4,17.5,256.0,286.69,229.68
2018,12,15,12,15,79.0,200.5,1.4,17.6,238.5,265.52,212.34
2018,12,15,12,30,54.0,195.0,1.4,17.7,221.0,243.35,194.29
2018,12,15,12,45,79.5,194.5,1.35,17.85,232.0,263.83,211.32
2018,12,15,13,0,105.0,194.0,1.3,18.0,243.0,295.88,237.07
2018,12,15,13,15,127.5,185.5,1.3,18.0,242.5,304.99,244.98
2018,12,15,13,30,150.0,177.0,1.3,18.0,242.0,313.64,252.67
2018,12,15,13,45,90.5,153.0,1.25,17.95,191.5,241.35,194.39
2018,12,15,14,0,31.0,129.0,1.2,17.9,141.0,158.47,126.57
2018,12,15,14,15,22.0,114.5,1.1,17.75,122.5,135.99,108.38
2018,12,15,14,30,13.0,100.0,1.0,17.6,104.0,106.9,84.36
2018,12,15,14,45,9.5,88.0,0.9,17.45,91.0,92.21,72.22
2018,12,15,15,0,6.0,76.0,0.8,17.3,78.0,77.65,60.02
2018,12,15,15,15,3.5,74.0,0.8,17.3,75.0,75.61,58.14
2018,12,15,15,30,1.0,72.0,0.8,17.3,72.0,74.91,57.18
2018,12,15,15,45,0.5,56.0,0.8,16.25,56.0,57.87,42.73
2018,12,15,16,0,0.0,40.0,0.8,15.2,40.0,40.47,27.74
2018,12,15,16,15,12.0,27.0,0.9,14.65,27.5,36.3,22.02
2018,12,15,16,30,24.0,14.0,1.0,14.1,15.0,28.81,0.0
2018,12,15,16,45,12.0,7.0,1.1,13.55,7.5,11.67,0.0
2018,12,15,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.0,11.8,2.0,1.91,0.0
2018,12,16,7,45,0.0,4.5,2.15,12.25,4.5,4.16,0.0
2018,12,16,8,0,0.0,7.0,2.3,12.7,7.0,6.48,0.0
2018,12,16,8,15,0.0,8.5,2.55,13.05,8.5,7.87,0.98
2018,12,16,8,30,0.0,10.0,2.8,13.4,10.0,9.26,2.25
2018,12,16,8,45,0.0,22.0,3.0,13.8,22.0,20.39,11.84
2018,12,16,9,0,0.0,34.0,3.2,14.2,34.0,31.55,21.44
2018,12,16,9,15,0.0,56.0,3.35,14.45,56.0,52.06,38.95
2018,12,16,9,30,0.0,78.0,3.5,14.7,78.0,72.78,56.47
2018,12,16,9,45,0.0,67.0,3.65,15.0,67.0,62.33,47.5
2018,12,16,10,0,0.0,56.0,3.8,15.3,56.0,52.06,38.69
2018,12,16,10,15,0.0,38.5,3.85,15.4,38.5,35.76,24.81
2018,12,16,10,30,0.0,21.0,3.9,15.5,21.0,19.49,10.94
2018,12,16,10,45,0.5,51.5,3.9,15.65,51.5,48.15,35.21
2018,12,16,11,0,1.0,82.0,3.9,15.8,82.0,76.96,59.35
2018,12,16,11,15,0.5,87.5,3.8,15.8,87.5,81.96,63.44
2018,12,16,11,30,0.0,93.0,3.7,15.8,93.0,86.98,67.57
2018,12,16,11,45,0.0,84.5,3.6,15.8,84.5,78.71,60.64
2018,12,16,12,0,0.0,76.0,3.5,15.8,76.0,70.75,53.98
2018,12,16,12,15,17.5,93.5,3.4,15.75,102.0,104.12,82.42
2018,12,16,12,30,35.0,111.0,3.3,15.7,128.0,135.79,109.26
2018,12,16,12,45,17.5,84.5,3.2,15.65,93.0,95.66,75.44
2018,12,16,13,0,0.0,58.0,3.1,15.6,58.0,53.94,39.98
2018,12,16,13,15,0.5,64.0,3.15,15.6,64.0,59.91,45.1
2018,12,16,13,30,1.0,70.0,3.2,15.6,70.0,65.88,50.19
2018,12,16,13,45,0.5,64.0,3.2,15.55,64.0,59.9,45.2
2018,12,16,14,0,0.0,58.0,3.2,15.5,58.0,53.93,40.22
2018,12,16,14,15,0.0,48.5,3.2,15.45,48.5,45.06,32.77
2018,12,16,14,30,0.0,39.0,3.2,15.4,39.0,36.21,25.29
2018,12,16,14,45,0.0,31.5,3.25,15.3,31.5,29.23,19.37
2018,12,16,15,0,0.0,24.0,3.3,15.2,24.0,22.25,13.41
2018,12,16,15,15,0.0,16.0,3.3,15.2,16.0,14.82,7.02
2018,12,16,15,30,0.0,8.0,3.3,15.2,8.0,7.4,0.65
2018,12,16,15,45,0.0,7.0,3.15,14.8,7.0,6.48,0.0
2018,12,16,16,0,0.0,6.0,3.0,14.4,6.0,5.55,0.0
2018,12,16,16,15,2.0,4.5,3.0,14.3,4.5,5.21,0.0
2018,12,16,16,30,4.0,3.0,3.0,14.2,3.0,4.87,0.0
2018,12,16,16,45,2.0,1.5,3.0,14.1,1.5,2.26,0.0
2018,12,16,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,7,15,48.5,6.0,1.1,9.05,7.5,0.0,0.0
2018,12,17,7,30,97.0,12.0,1.1,9.6,15.0,11.44,0.0
2018,12,17,7,45,160.5,25.5,1.1,10.2,39.5,20.1,6.78
2018,12,17,8,0,224.0,39.0,1.1,10.8,64.0,41.8,23.37
2018,12,17,8,15,432.5,40.0,1.15,11.25,113.5,77.99,42.43
2018,12,17,8,30,641.0,41.0,1.2,11.7,163.0,136.56,81.67
2018,12,17,8,45,582.0,53.5,1.3,12.15,183.5,172.33,116.81
2018,12,17,9,0,523.0,66.0,1.4,12.6,204.0,202.27,147.87
2018,12,17,9,15,608.0,67.5,1.35,12.95,249.5,258.31,195.73
2018,12,17,9,30,693.0,69.0,1.3,13.3,295.0,321.62,249.43
2018,12,17,9,45,757.5,64.5,1.3,13.7,334.0,377.14,296.74
2018,12,17,10,0,822.0,60.0,1.3,14.1,373.0,436.32,346.08
2018,12,17,10,15,837.0,61.5,1.3,14.35,398.5,479.64,382.45
2018,12,17,10,30,852.0,63.0,1.3,14.6,424.0,523.22,417.99
2018,12,17,10,45,862.0,64.0,1.35,14.9,443.5,562.18,449.29
2018,12,17,11,0,872.0,65.0,1.4,15.2,463.0,599.3,478.48
2018,12,17,11,15,877.5,66.0,1.4,15.35,475.0,631.55,503.33
2018,12,17,11,30,883.0,67.0,1.4,15.5,487.0,661.31,525.86
2018,12,17,11,45,884.5,67.0,1.45,15.65,491.5,684.53,543.04
2018,12,17,12,0,886.0,67.0,1.5,15.8,496.0,704.77,557.55
2018,12,17,12,15,841.0,77.0,1.55,15.85,482.0,705.61,558.31
2018,12,17,12,30,796.0,87.0,1.6,15.9,468.0,697.16,552.64
2018,12,17,12,45,617.5,123.5,1.65,15.95,415.5,619.71,495.13
2018,12,17,13,0,439.0,160.0,1.7,16.0,363.0,528.7,425.06
2018,12,17,13,15,358.0,158.5,1.7,15.95,320.0,456.59,370.18
2018,12,17,13,30,277.0,157.0,1.7,15.9,277.0,395.87,322.46
2018,12,17,13,45,252.5,147.5,1.7,15.85,252.5,366.79,300.05
2018,12,17,14,0,228.0,138.0,1.7,15.8,228.0,337.03,276.61
2018,12,17,14,15,248.0,133.0,1.55,15.45,224.0,344.73,283.59
2018,12,17,14,30,268.0,128.0,1.4,15.1,220.0,351.17,289.15
2018,12,17,14,45,323.5,105.0,1.2,14.8,204.0,369.69,304.54
2018,12,17,15,0,379.0,82.0,1.0,14.5,188.0,371.52,306.16
2018,12,17,15,15,477.5,65.0,1.0,14.5,178.5,408.76,335.29
2018,12,17,15,30,576.0,48.0,1.0,14.5,169.0,433.9,352.82
2018,12,17,15,45,378.0,46.5,0.95,13.45,119.0,300.65,243.98
2018,12,17,16,0,180.0,45.0,0.9,12.4,69.0,178.38,141.77
2018,12,17,16,15,135.5,31.0,0.95,12.1,45.5,133.59,97.01
2018,12,17,16,30,91.0,17.0,1.0,11.8,22.0,77.34,0.0
2018,12,17,16,45,45.5,8.5,1.05,11.45,11.0,27.15,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,15,26.0,5.5,1.2,8.5,6.0,0.0,0.0
2018,12,18,7,30,52.0,11.0,1.2,9.1,12.0,10.48,0.0
2018,12,18,7,45,109.0,25.0,1.15,9.7,34.5,19.69,5.92
2018,12,18,8,0,166.0,39.0,1.1,10.3,57.0,39.17,22.71
2018,12,18,8,15,258.5,50.5,1.2,10.85,92.5,69.92,42.89
2018,12,18,8,30,351.0,62.0,1.3,11.4,128.0,110.7,72.85
2018,12,18,8,45,538.5,55.0,1.4,12.0,183.0,163.92,111.59
2018,12,18,9,0,726.0,48.0,1.5,12.6,238.0,234.93,167.96
2018,12,18,9,15,752.0,51.5,1.45,13.05,273.0,284.8,213.33
